Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.07
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.23
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.69
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,97.74
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,50.18
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,194.1
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,165.5
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,398.5
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,206.3
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.79
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.87
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,61.94
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,72.0
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,151.1
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,171.7
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,252.9
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.46
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.63
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.97
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,60.54
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,101.7
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,248.8
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,94.9
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,168.66
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,172.95
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,298.2
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,687.7
921766,RAYMOND ROAD K125,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,708.0
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.9
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.96
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.86
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,100.28
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.12
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,217.8
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,408.6
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,214.5
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.34
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.04
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,74.98
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,180.9
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,305.9
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.49
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.02
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.97
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,63.07
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,259.2
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,89.01
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,174.29
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,190.52
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,366.9
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,710.3
921766,RAYMOND ROAD K125,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,779.1
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.92
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-6.17
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.49
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,101.96
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.02
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,217.9
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,144.2
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,416.0
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,206.1
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.59
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.93
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,60.4
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,192.6
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,246.2
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.63
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.61
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,63.82
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,110.0
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,262.0
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,85.19
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,183.53
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,174.53
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,355.7
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,748.5
921766,RAYMOND ROAD K125,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,714.3
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.48
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.56
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.87
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,100.45
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.52
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,215.3
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,134.1
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,410.5
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,220.4
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.11
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,46.84
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,63.41
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,192.1
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,258.9
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.09
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.41
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.99
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,66.64
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,109.7
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,273.9
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,32.9
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,86.17
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,182.3
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,183.9
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,364.9
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,743.8
921766,RAYMOND ROAD K125,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,753.4
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.62
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,36.17
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,95.88
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.6
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,195.5
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,147.8
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,392.9
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,221.3
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.69
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,45.69
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,65.27
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,147.5
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,188.1
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,267.5
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.08
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,70.45
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,165.0
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,290.0
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,33.0
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,91.11
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,181.65
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,189.65
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,364.8
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,744.0
921766,RAYMOND ROAD K125,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,779.0
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.99
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.15
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,97.16
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.22
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,204.8
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,398.9
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,224.3
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.55
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,44.93
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,69.03
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,93.0
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,147.0
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,185.4
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,283.3
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.97
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.55
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,71.37
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,132.9
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,155.3
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,294.6
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,24.5
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,90.46
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,179.6
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,194.98
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,382.7
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,737.5
921766,RAYMOND ROAD K125,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,802.4
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.57
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.32
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.17
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,96.99
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.21
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,198.2
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,152.0
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,397.2
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,228.1
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.09
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.99
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,70.78
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,99.8
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,148.1
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,189.2
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,290.1
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.35
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.88
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,73.82
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,137.5
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,156.8
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,304.0
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,93.53
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,180.76
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,200.19
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,388.6
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,740.5
921766,RAYMOND ROAD K125,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,822.3
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.73
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.47
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,87.73
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.11
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,155.0
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,181.8
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,358.4
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,227.1
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.01
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.14
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,72.86
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,102.3
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,155.7
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,185.2
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,298.2
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.27
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.92
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.88
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,69.87
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,131.2
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,160.1
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,287.5
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,102.12
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,171.72
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,198.2
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,348.1
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,702.0
921766,RAYMOND ROAD K125,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,812.8
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
