Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.19
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.28
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,44.64
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,92.92
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.44
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,171.2
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,182.9
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,379.9
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,232.8
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.6
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,47.26
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,80.14
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,162.0
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,194.1
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,327.7
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.3
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.81
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.53
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,72.0
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,120.1
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,158.8
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,296.3
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,107.85
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,178.77
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,208.99
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,360.5
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.7
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,731.2
921766,RAYMOND ROAD K125,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,856.7
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.88
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.41
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.98
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,95.59
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.94
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,193.2
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,150.9
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,391.4
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.07
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.41
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,76.29
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,184.4
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,198.8
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,312.0
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.52
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.31
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.46
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,70.71
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,116.8
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,290.7
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,33.2
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,106.2
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,180.52
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,206.33
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,364.7
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,739.6
921766,RAYMOND ROAD K125,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,845.6
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.81
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.22
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,95.99
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.67
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,203.8
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,139.4
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,392.3
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,225.0
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,45.96
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,51.23
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,80.12
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,187.7
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,210.0
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,327.7
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.55
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.33
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.82
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,69.28
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,118.0
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,171.9
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,285.0
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.7
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,104.37
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,189.07
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,204.44
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,374.5
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,772.5
921766,RAYMOND ROAD K125,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,837.5
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.15
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.24
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,96.68
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.91
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,187.4
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,168.9
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,396.0
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,226.4
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.06
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.6
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,85.68
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,200.5
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,216.2
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,350.6
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.82
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.2
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,42.19
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,70.07
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,174.0
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,289.0
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,116.32
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,191.41
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,211.03
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,349.3
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,784.3
921766,RAYMOND ROAD K125,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,865.6
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.49
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.36
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,109.03
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.84
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,228.5
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,170.0
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,448.0
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,219.0
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.63
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,42.58
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,58.17
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,82.49
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,175.3
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,239.7
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,338.3
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.15
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.18
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,43.7
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,71.99
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,97.0
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,125.3
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,180.5
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,297.1
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,113.94
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,210.85
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,207.66
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,373.0
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.3
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,865.9
921766,RAYMOND ROAD K125,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,854.0
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.74
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.13
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.32
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,104.33
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.89
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,226.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,148.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,428.2
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,211.1
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.2
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,44.83
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,61.33
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,87.23
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,184.5
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,358.0
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.18
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.07
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,44.73
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,73.9
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,109.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,124.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,184.8
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,305.2
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,28.1
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,210.21
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,212.37
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,392.6
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.1
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,862.4
921766,RAYMOND ROAD K125,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,873.1
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.18
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.99
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.71
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,103.63
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.57
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,215.4
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,157.3
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,423.2
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,216.7
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,48.55
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,56.51
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,90.21
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,118.8
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,198.5
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,231.4
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,368.2
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.21
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.28
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,43.99
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,76.69
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,180.8
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,315.1
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,113.24
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,203.94
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,219.86
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,390.5
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.6
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,832.3
921766,RAYMOND ROAD K125,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,899.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.45
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.71
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,102.57
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.14
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,219.1
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,142.6
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,419.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,219.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,55.37
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.83
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,84.56
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,90.6
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,226.2
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,241.2
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,346.0
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.18
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,42.12
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,86.99
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,161.5
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,173.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,357.2
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,115.88
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,203.18
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,225.12
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,390.3
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,830.7
921766,RAYMOND ROAD K125,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,922.6
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.76
