Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.52
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.53
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,112.52
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.03
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,251.4
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,462.2
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,237.2
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.01
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,55.6
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.47
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,90.2
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,109.3
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,228.4
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,216.5
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,370.8
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.84
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.48
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,44.96
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,86.33
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,165.6
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,186.3
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,356.5
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,113.25
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,209.67
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,234.01
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,434.1
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.3
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,861.0
921766,RAYMOND ROAD K125,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,963.6
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.48
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.63
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.66
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,111.62
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.61
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,237.7
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.0
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,459.2
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,234.5
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.93
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,55.22
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.67
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,78.56
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,75.3
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,226.9
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,217.2
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,322.5
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.49
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.1
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,51.32
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,76.87
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,133.4
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.6
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,212.2
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,317.5
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,32.4
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,116.77
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,215.45
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,212.38
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,379.0
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.2
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,885.7
921766,RAYMOND ROAD K125,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,873.9
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.29
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-6.28
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.03
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,119.13
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.74
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,255.8
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,147.1
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,488.7
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,242.4
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.53
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,55.25
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,54.27
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,79.59
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,72.7
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,226.7
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,223.2
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,325.5
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.26
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.84
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,59.65
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,78.28
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,140.8
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,245.0
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,322.3
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,116.86
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,232.96
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,216.94
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,417.2
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,477.6
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,954.8
921766,RAYMOND ROAD K125,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,889.6
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.29
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.93
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.05
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,124.62
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.56
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,284.4
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,135.0
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,513.1
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,238.4
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.67
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,59.09
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.54
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,80.02
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,69.2
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,241.5
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,327.6
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.87
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.36
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,53.16
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,79.42
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,142.2
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,219.2
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,327.1
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,119.3
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,236.22
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,217.34
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,424.9
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.8
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,970.3
921766,RAYMOND ROAD K125,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,891.9
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.68
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.23
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.03
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,119.61
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.28
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,272.0
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,139.9
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,494.0
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,233.9
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,55.18
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.04
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,85.71
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,93.3
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,226.5
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,240.2
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,353.7
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.12
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.25
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,47.14
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,79.91
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.0
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,196.3
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,330.7
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,120.33
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,224.74
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,222.28
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,413.2
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,494.4
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,926.9
921766,RAYMOND ROAD K125,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,917.2
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.0
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.6
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,45.32
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,115.99
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,56.5
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,238.9
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,187.9
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,480.7
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,236.0
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.86
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,47.71
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,78.12
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,194.7
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,199.6
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,323.0
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.18
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.6
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,48.02
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,78.66
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,135.8
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,200.2
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,326.9
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,121.64
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,211.7
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,213.65
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,373.3
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.0
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,877.0
921766,RAYMOND ROAD K125,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,885.1
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,10.75
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.44
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.02
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,129.18
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,60.45
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,299.5
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,140.7
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,537.1
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,252.7
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.17
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,50.21
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,47.35
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,75.32
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,77.6
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,207.6
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,199.2
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,312.6
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.24
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.23
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,46.59
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,87.37
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,154.9
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,194.8
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,364.0
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,113.22
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,223.07
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,223.57
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,436.2
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.2
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,926.3
921766,RAYMOND ROAD K125,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,929.5
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.63
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.37
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.52
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,117.42
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,65.3
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,265.9
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,487.9
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,272.3
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,57.01
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,50.34
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,67.12
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,235.1
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,209.9
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,278.8
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.43
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.56
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,48.15
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,87.07
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,150.4
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.4
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,200.7
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,361.8
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,116.89
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,215.77
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,219.86
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,402.2
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.9
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,895.0
921766,RAYMOND ROAD K125,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,912.8
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.75
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.16
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.29
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,112.85
