Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,63.5
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,248.8
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.8
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,466.1
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,262.8
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,58.89
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,52.67
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.43
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,55.2
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,242.1
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,219.1
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,257.2
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,38.18
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,46.36
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,80.43
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,106.2
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,158.9
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,192.0
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,332.5
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,126.42
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,211.89
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,206.69
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,338.3
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.3
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,874.3
921766,RAYMOND ROAD K125,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,852.8
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.58
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.58
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.98
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,110.06
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,66.8
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,242.0
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,453.6
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,278.2
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.55
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,57.38
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,49.86
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.86
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.1
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,235.6
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,206.3
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,280.3
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.6
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,51.06
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,85.46
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,133.6
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,146.9
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,211.1
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,352.9
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,28.2
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,122.89
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,210.9
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,220.49
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,381.9
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,868.0
921766,RAYMOND ROAD K125,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,910.4
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.21
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.23
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.96
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,103.97
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,71.55
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,222.2
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.5
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,428.9
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,297.2
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,60.74
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,56.18
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,69.33
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,59.4
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,250.1
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,233.5
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,286.6
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.68
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.58
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,48.16
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,97.72
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,169.5
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,142.9
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,199.7
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,404.3
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,126.05
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,208.08
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,239.05
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,410.9
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.1
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,858.5
921766,RAYMOND ROAD K125,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,988.1
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.78
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.87
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.66
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,101.81
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,62.19
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,215.6
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,126.2
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,420.4
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,258.4
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.7
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,62.7
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,64.35
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.81
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,70.6
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,258.2
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,266.7
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,276.1
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.86
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.31
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,49.01
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,89.2
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,144.2
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,150.2
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,203.1
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,369.1
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.4
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,129.57
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,214.96
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,218.54
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,362.4
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,532.4
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,887.5
921766,RAYMOND ROAD K125,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,902.7
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.98
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.41
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.89
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,98.22
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,68.45
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,208.8
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,407.3
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,285.3
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,54.45
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,67.15
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,72.6
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,84.0
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,225.5
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,278.8
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,301.1
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.41
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.11
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,48.81
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,87.53
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,154.4
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,137.2
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,203.5
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,364.1
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,21.5
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,119.33
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,214.03
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,228.97
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,420.2
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.8
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,887.2
921766,RAYMOND ROAD K125,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,950.9
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.25
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.34
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,96.52
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,63.1
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,197.0
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,399.9
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,263.2
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,54.68
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.54
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,69.36
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,72.2
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,227.1
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,255.6
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,288.2
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.0
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,43.18
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,92.31
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,176.8
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,129.2
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,181.2
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,384.2
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,119.82
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,201.05
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,225.19
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,399.1
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,832.9
921766,RAYMOND ROAD K125,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,935.6
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.05
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.76
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,99.57
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.51
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,199.9
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,168.7
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,413.7
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,232.0
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.02
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.11
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,56.35
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,72.66
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,234.2
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,301.8
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.37
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.88
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,86.05
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,164.7
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,170.7
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,358.2
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,29.1
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,127.23
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,196.73
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,214.61
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,350.7
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,526.8
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,815.3
921766,RAYMOND ROAD K125,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,890.5
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.11
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.89
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,96.21
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,58.16
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,193.5
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,156.3
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,398.1
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,241.7
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.75
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.88
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,77.37
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,97.3
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,193.5
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,239.9
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,320.0
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.96
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,42.01
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.44
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,76.86
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,104.9
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,174.7
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,164.5
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,319.3
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,126.8
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,193.49
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,212.76
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,341.0
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,522.4
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,800.0
921766,RAYMOND ROAD K125,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,880.6
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.74
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.14
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.75
