Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,93.38
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.95
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,204.7
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.7
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,387.5
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,233.0
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.44
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.11
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,72.68
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,90.4
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,192.9
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,225.4
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,301.3
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.04
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,41.87
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,43.38
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,81.9
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,113.0
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,173.2
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,181.2
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,340.3
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,119.19
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,190.88
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,210.93
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,360.7
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.6
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,791.1
921766,RAYMOND ROAD K125,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,874.5
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.08
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.87
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,89.13
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.62
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.6
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,368.9
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,231.8
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.42
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,55.85
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,82.89
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,121.6
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,176.2
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,232.0
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,343.0
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.28
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,41.26
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,85.27
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,151.0
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.2
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,172.3
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,354.4
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,101.2
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,186.05
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,224.24
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,442.7
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,769.8
921766,RAYMOND ROAD K125,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,929.1
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.59
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.87
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,89.76
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,47.46
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,197.5
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,370.5
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,197.8
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.73
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.57
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,55.22
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,76.17
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,95.7
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,192.7
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,229.3
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,315.2
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.02
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,45.1
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,88.27
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,163.3
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,187.5
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,366.2
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.03
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,189.77
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,212.33
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,410.0
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,784.0
921766,RAYMOND ROAD K125,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,879.0
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.52
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.02
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.7
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,89.71
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.82
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,199.2
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,130.6
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,371.1
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,199.7
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.17
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.59
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,71.22
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,86.5
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,203.6
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,255.2
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,295.1
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.83
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.25
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,45.06
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,85.77
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,159.4
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,188.4
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,356.2
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,28.0
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.73
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,196.27
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,205.21
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,406.2
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,811.6
921766,RAYMOND ROAD K125,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,850.4
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.41
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.13
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,84.95
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.97
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,183.7
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,129.2
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,351.9
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,200.5
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.46
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,51.31
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,72.1
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,88.4
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,188.3
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,213.7
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,299.5
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.51
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,42.62
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,92.11
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,175.7
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,383.1
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.67
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,178.72
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,212.65
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,412.5
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,740.8
921766,RAYMOND ROAD K125,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,883.4
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.07
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,83.0
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.04
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,170.5
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,153.8
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,344.4
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,176.7
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.99
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,45.77
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,48.99
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,71.86
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,86.2
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,189.9
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,204.6
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,298.9
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.53
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,45.8
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,79.89
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,146.2
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,334.9
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,107.1
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,177.65
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,194.17
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,343.9
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,738.1
921766,RAYMOND ROAD K125,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,808.5
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.71
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.6
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,87.9
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,43.79
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,193.5
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.1
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,365.2
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,184.3
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.27
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.8
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,71.19
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,81.3
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,196.2
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,187.6
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,296.0
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.24
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.28
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,43.82
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,68.85
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,118.5
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,183.3
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,287.7
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,101.98
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,176.41
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,184.16
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,337.6
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,733.8
921766,RAYMOND ROAD K125,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,767.1
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.4
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,95.25
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,45.44
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,219.9
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,118.2
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,397.3
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,48.11
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.31
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.47
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,66.4
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,200.1
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,189.8
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,276.9
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.73
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.18
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,44.74
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,76.66
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,137.4
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,187.1
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,320.5
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.47
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,185.19
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,188.92
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,362.9
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,772.0
921766,RAYMOND ROAD K125,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,787.6
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.25
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.22
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.8
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,99.55
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.96
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,254.3
