Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,416.2
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,181.4
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.61
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,47.28
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,72.8
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,98.6
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,198.9
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,304.4
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.36
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.37
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,74.37
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,135.5
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,169.8
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,311.9
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.71
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,187.15
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,190.5
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,389.9
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,782.3
921766,RAYMOND ROAD K125,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,797.4
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.07
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.39
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.82
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,95.71
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.6
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,243.4
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,398.5
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,166.5
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.92
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,48.52
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,72.5
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,109.0
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,145.8
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,203.1
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,302.3
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.66
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,34.54
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.05
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,69.25
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,102.6
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,144.6
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,160.2
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,289.5
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,95.32
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,182.24
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,181.68
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,367.9
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,759.5
921766,RAYMOND ROAD K125,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,757.1
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.96
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.15
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,90.47
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.88
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,223.1
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,377.8
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,155.7
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.39
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,49.1
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.7
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,74.6
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,197.9
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,206.2
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,291.0
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.41
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.92
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,67.06
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,155.6
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,280.9
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,21.3
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.01
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,176.47
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,173.93
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,314.4
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,737.4
921766,RAYMOND ROAD K125,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,726.6
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.29
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,79.77
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.82
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,187.4
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,332.2
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,171.7
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,47.9
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,50.45
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,62.69
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,60.2
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,198.8
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,211.2
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,261.3
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.24
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.64
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.09
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,69.32
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,136.2
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,155.6
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,289.8
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,25.0
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.92
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,167.28
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,173.13
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,297.9
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,697.3
921766,RAYMOND ROAD K125,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,722.1
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.81
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,81.49
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.83
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,193.6
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,341.1
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,152.2
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.59
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,43.46
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,59.33
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,211.0
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,183.3
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,248.4
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.37
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.22
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.76
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,73.11
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,144.3
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,155.3
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,306.9
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.52
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,161.61
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,168.6
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,293.4
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,677.3
921766,RAYMOND ROAD K125,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,706.4
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.52
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.98
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,86.79
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.31
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,213.7
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,362.1
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,145.3
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.19
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.9
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,59.62
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,208.3
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,206.0
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,248.6
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.58
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.05
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.63
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,72.17
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,139.7
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,171.0
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,301.9
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.1
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,176.23
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,166.38
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,320.7
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,736.8
921766,RAYMOND ROAD K125,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,695.1
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.09
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.56
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.69
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,84.71
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.63
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,209.1
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,352.5
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.81
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,49.81
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,59.83
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,157.5
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,208.4
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,249.1
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.1
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.45
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,78.71
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,150.6
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,157.0
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,328.5
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.36
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,171.82
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,172.52
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,352.2
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,715.8
921766,RAYMOND ROAD K125,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,719.0
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.01
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.94
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.22
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,86.01
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.42
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,209.9
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,358.4
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,44.54
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,59.24
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,60.22
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,74.5
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,185.3
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,247.8
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,250.9
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.43
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.29
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,76.78
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,144.8
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.0
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,320.5
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.24
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,179.51
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,169.74
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,313.3
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,748.4
921766,RAYMOND ROAD K125,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,707.6
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.54
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.46
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,84.92
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.06
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,188.9
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,354.9
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,166.4
