Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.03
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,54.69
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.69
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,66.6
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,179.4
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,230.4
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,249.3
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.69
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.67
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,81.42
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,162.4
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,146.0
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,341.2
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.08
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,174.21
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,180.53
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,319.3
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,728.8
921766,RAYMOND ROAD K125,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,755.8
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.46
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.02
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,78.87
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.78
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,175.4
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.1
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,329.2
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,160.0
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,44.34
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,46.6
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,60.21
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,185.1
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,251.6
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.7
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.57
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.17
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,78.78
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,151.5
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.1
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,330.2
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,26.6
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.77
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,158.53
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,177.14
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,307.0
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.8
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,662.7
921766,RAYMOND ROAD K125,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,740.9
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.97
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,80.38
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.24
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,185.1
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,334.5
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,152.7
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.41
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,49.78
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.19
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,72.1
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,164.1
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,208.9
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,255.0
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.28
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.59
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.92
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,79.28
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,146.0
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,331.6
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.9
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,162.0
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,177.09
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,314.6
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,674.7
921766,RAYMOND ROAD K125,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,738.7
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.5
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.5
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,83.14
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.33
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,197.8
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,345.5
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,169.0
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.5
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.54
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,60.67
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,65.0
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,163.8
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,182.4
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,252.0
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.34
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.02
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,67.14
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,129.7
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,142.5
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,280.9
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,26.5
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,84.21
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,160.65
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,168.46
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,331.3
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,667.5
921766,RAYMOND ROAD K125,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,701.4
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.6
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.85
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,83.41
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.05
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,195.1
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,345.8
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,171.8
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.59
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.0
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,61.01
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,132.6
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.8
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,252.9
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.52
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.44
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,68.03
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,132.4
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,136.4
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,283.7
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,26.3
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.75
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,155.81
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,170.44
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,348.8
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,646.2
921766,RAYMOND ROAD K125,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,707.9
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.62
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.01
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,81.0
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.0
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,181.4
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,335.0
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,163.5
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.18
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.45
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.13
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,147.9
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,144.5
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,265.5
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.6
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.96
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,69.19
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,140.0
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.5
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,171.7
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,288.0
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,85.13
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,156.3
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,172.66
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,339.7
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,647.9
921766,RAYMOND ROAD K125,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,716.1
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.02
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.79
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,78.35
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.96
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,181.6
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,323.3
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,41.43
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.04
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,63.62
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,76.3
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,170.9
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,145.9
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,263.1
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.4
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.88
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.82
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,72.63
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.8
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,301.3
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.92
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,147.12
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,170.58
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,307.2
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,607.4
921766,RAYMOND ROAD K125,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,705.8
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.49
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.77
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,80.29
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.91
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,196.1
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,331.1
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.75
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.04
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,65.8
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,84.3
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,152.5
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,154.0
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,271.8
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.86
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.44
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,68.66
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.0
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,285.0
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.76
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,148.68
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,168.74
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,325.2
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,613.4
921766,RAYMOND ROAD K125,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,697.9
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.35
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,78.67
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.76
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,184.6
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,324.8
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,154.0
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
