Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.85
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.21
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.3
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,63.22
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,67.0
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,182.8
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,150.9
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,261.3
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.7
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.64
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.24
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,73.51
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.4
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,304.8
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,25.6
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,94.14
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,145.11
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,173.87
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,295.5
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,599.8
921766,RAYMOND ROAD K125,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,719.5
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.79
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,82.26
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.44
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,189.6
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,340.1
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,164.1
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.98
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.26
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.4
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,78.4
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,165.1
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.8
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,257.7
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.43
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.99
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,72.51
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,140.4
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.4
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,300.6
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,26.0
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,91.36
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,143.31
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,174.72
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,303.4
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,591.3
921766,RAYMOND ROAD K125,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,722.2
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.49
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.09
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.62
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,86.79
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.84
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,204.9
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,356.8
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,173.0
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.81
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.76
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,56.96
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,61.3
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,151.9
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,160.3
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,234.0
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.81
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,66.89
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,137.5
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,276.0
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.57
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,153.26
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,166.03
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,317.7
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,630.2
921766,RAYMOND ROAD K125,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,683.1
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.47
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.02
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.15
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,76.82
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.22
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,174.5
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,315.9
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.3
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.59
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.39
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,59.99
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,77.7
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,138.6
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,154.5
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,247.3
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.13
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.04
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.72
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,68.77
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,132.1
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,283.9
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,25.8
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.59
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,139.83
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,167.34
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,312.0
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,574.3
921766,RAYMOND ROAD K125,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,688.7
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.51
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.79
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,75.94
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.72
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,161.7
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.0
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,311.0
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,176.8
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.84
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.55
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.81
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,69.1
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,163.2
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,225.0
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.86
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.79
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,68.36
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,140.9
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,281.6
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,25.8
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.26
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,138.15
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,166.25
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,310.1
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,566.5
921766,RAYMOND ROAD K125,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,683.3
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.02
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,76.97
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.21
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,178.9
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,315.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,179.0
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.31
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,49.75
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,50.61
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.6
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,204.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,207.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.63
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,67.54
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,125.0
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,278.4
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,25.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.26
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,153.34
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,161.69
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,333.5
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,629.3
921766,RAYMOND ROAD K125,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,665.4
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.96
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.09
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.19
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,76.16
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,49.35
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.5
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,313.1
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,204.3
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.55
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.83
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,53.87
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,89.4
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,193.4
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,222.0
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.64
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.36
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.5
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,69.49
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,287.5
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.02
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,152.53
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,173.07
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,339.5
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,627.5
921766,RAYMOND ROAD K125,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,714.2
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.42
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.91
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.22
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,82.74
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.39
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,189.9
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,341.0
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,160.1
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.05
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.09
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,53.24
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,76.0
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,166.1
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,219.4
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.25
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.64
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,70.06
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,123.9
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,290.0
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.36
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,151.51
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,162.04
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,322.0
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,624.6
921766,RAYMOND ROAD K125,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.4
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.54
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.97
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,82.57
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.42
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,193.3
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,339.5
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,147.7
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
