Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.79
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.42
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.71
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.4
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,163.3
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,229.5
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.39
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.8
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,70.24
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,115.0
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,290.3
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.04
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,143.87
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,161.76
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,303.0
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.2
921766,RAYMOND ROAD K125,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,667.4
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.87
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.11
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.61
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,83.5
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.26
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,201.5
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,343.5
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.3
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.31
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.61
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.86
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,80.1
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,238.6
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.55
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.95
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,73.57
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,146.3
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,304.5
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.26
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,148.97
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,170.08
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,344.6
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,612.9
921766,RAYMOND ROAD K125,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,702.0
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.76
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.54
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,83.35
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.46
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,196.6
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,342.8
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,159.8
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.65
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.5
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,58.67
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,91.3
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,160.0
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,242.3
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.81
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.86
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,78.28
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,154.9
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,323.7
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,25.4
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.73
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,145.6
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,175.85
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,357.7
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.3
921766,RAYMOND ROAD K125,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,725.7
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.64
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.47
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,91.17
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.16
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,216.6
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.4
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,375.7
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,170.7
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.54
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.61
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.18
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,58.11
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,69.8
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,145.2
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,158.7
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,240.6
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.04
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.57
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.34
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,67.03
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,119.8
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,277.5
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.53
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,153.66
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,166.65
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,313.9
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,632.6
921766,RAYMOND ROAD K125,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,687.1
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.7
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,99.03
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,43.09
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,242.4
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,409.9
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,179.4
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.52
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.94
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.57
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,67.87
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,162.1
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.1
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,281.8
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.62
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.46
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,72.68
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,129.5
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,302.2
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,25.2
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.39
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,158.05
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,184.05
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,350.9
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,653.5
921766,RAYMOND ROAD K125,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,762.1
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.84
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,98.5
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.24
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,252.5
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.0
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,408.0
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,171.9
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.83
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.6
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,51.78
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,66.8
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.8
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.9
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,214.8
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.13
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.52
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,66.5
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.2
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.4
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,277.3
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.11
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,162.75
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,159.85
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,333.4
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,673.8
921766,RAYMOND ROAD K125,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,663.0
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.32
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.61
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,104.25
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,46.03
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,272.6
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,432.2
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,191.6
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.45
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.67
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,52.92
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,219.3
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.9
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.27
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,67.26
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,136.2
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,279.8
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.98
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,174.2
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,166.52
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,374.6
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,720.9
921766,RAYMOND ROAD K125,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,690.0
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.59
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.19
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,101.31
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.77
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,273.4
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,421.6
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.59
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.14
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.14
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,90.9
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.2
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,151.7
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,238.2
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.37
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.38
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,66.89
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,102.1
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,160.8
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,278.6
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.05
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,175.96
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,162.13
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,396.4
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,730.4
921766,RAYMOND ROAD K125,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,674.4
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.35
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.68
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,87.46
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.6
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,225.4
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,362.2
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,157.2
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
