Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.78
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.93
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.75
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,104.1
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,162.5
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,261.4
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.58
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.63
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,63.31
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,100.3
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,146.3
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,263.3
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,24.8
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.97
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,161.14
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,164.0
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,368.5
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,667.5
921766,RAYMOND ROAD K125,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,680.5
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.21
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.07
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,82.02
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.4
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,206.5
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,339.5
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,173.0
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.89
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.23
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,58.51
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,80.1
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,176.2
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,243.0
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.22
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,47.25
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,74.19
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,129.5
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.5
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,197.4
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,310.0
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.01
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,171.48
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,174.43
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,390.4
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,710.8
921766,RAYMOND ROAD K125,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,724.5
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.15
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.94
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,80.14
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,43.51
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,332.4
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,181.9
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.18
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,43.11
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,53.56
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,73.6
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,179.9
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,223.0
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.01
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.87
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,62.71
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,166.2
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,263.2
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.02
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,163.21
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,160.04
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,354.5
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,677.4
921766,RAYMOND ROAD K125,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,666.2
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.63
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.74
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,75.84
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.67
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,172.8
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,315.7
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,178.8
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.64
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,46.74
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,57.0
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,85.1
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,132.5
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,196.0
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,238.0
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.37
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.66
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,58.36
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,88.5
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.6
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.6
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,244.6
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,84.79
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,154.35
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,158.3
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,312.9
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,643.1
921766,RAYMOND ROAD K125,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,661.2
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.75
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,77.66
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.67
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,174.9
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,323.0
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,166.4
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.03
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,54.66
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.13
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,228.2
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,225.7
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.11
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.85
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,62.17
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,91.3
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.5
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,260.5
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,24.3
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.89
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,162.32
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,156.25
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,325.1
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,675.9
921766,RAYMOND ROAD K125,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,652.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.36
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,82.84
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.82
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,200.6
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.2
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,344.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,166.7
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.97
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,49.13
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.39
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,205.0
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,239.0
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.56
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.23
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,63.32
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,108.4
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,139.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,264.2
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,24.2
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.76
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,165.31
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,160.83
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,350.6
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,687.3
921766,RAYMOND ROAD K125,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,669.8
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.11
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.4
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,84.34
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,41.76
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,203.6
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,351.8
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,175.7
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.96
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.22
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.94
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.7
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,189.7
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,251.7
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.71
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.77
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,64.26
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,111.3
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,269.7
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.96
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,160.39
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,166.28
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,355.6
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,669.0
921766,RAYMOND ROAD K125,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,696.1
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.62
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.84
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,88.02
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.89
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,202.1
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.1
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,367.2
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,172.4
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.95
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.99
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,62.01
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,189.0
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,259.8
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.51
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,65.15
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,109.9
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.9
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.8
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,274.1
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,87.37
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,164.59
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,168.38
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,333.9
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,686.9
921766,RAYMOND ROAD K125,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,705.6
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.75
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.54
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,90.58
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.77
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,231.2
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,377.9
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.0
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.85
