Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.47
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.68
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,79.7
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,130.4
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,186.8
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,229.4
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.35
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.29
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,69.9
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,122.6
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.7
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,293.8
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,19.4
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.34
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,163.38
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,157.67
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,330.4
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,681.8
921766,RAYMOND ROAD K125,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,661.5
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.87
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.15
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,92.51
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.74
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,218.6
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.0
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,385.8
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,143.1
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.48
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,39.32
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,53.65
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,62.7
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.1
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,165.5
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,224.4
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.22
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.92
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,75.89
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,118.8
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,126.3
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,318.4
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.8
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,160.81
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,163.65
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,284.4
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,670.7
921766,RAYMOND ROAD K125,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,685.8
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.41
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,91.65
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.81
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,218.1
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.1
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,381.0
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,147.2
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.84
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.9
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.55
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,153.2
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,176.7
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.33
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.78
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,68.25
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,95.5
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,118.0
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,286.2
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,94.62
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,164.5
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,149.91
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,271.2
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,684.4
921766,RAYMOND ROAD K125,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.1
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.48
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.86
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,95.13
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.14
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,242.4
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,395.2
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,139.9
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.56
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.39
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.24
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,65.5
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,189.8
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,192.8
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.65
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.75
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.12
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,73.77
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,140.3
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,308.5
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,92.24
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,170.84
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,153.47
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,296.7
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,710.1
921766,RAYMOND ROAD K125,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,641.2
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.84
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.66
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,97.6
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.63
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,253.8
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,408.0
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,138.5
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.18
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.55
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.5
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,82.7
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,212.5
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,204.2
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.46
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.61
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,42.15
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,72.54
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,99.0
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,135.8
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,177.1
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,305.6
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.44
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,190.36
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,153.93
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,353.0
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,795.6
921766,RAYMOND ROAD K125,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,646.5
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.88
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.83
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,89.38
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.54
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,216.2
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.7
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,374.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.19
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,42.95
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,46.55
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.33
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,57.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,181.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,196.0
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,198.5
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.5
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.36
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,42.9
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,68.59
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.9
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,180.3
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,289.2
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,103.15
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,178.93
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,146.69
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,285.4
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,749.4
921766,RAYMOND ROAD K125,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,616.8
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.19
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.94
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.11
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,90.73
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.53
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,219.8
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.7
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,379.8
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,122.2
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.92
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.96
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,45.46
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,189.4
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,198.3
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.57
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.72
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.77
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,65.91
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,103.3
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,278.2
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,101.64
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,177.52
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,140.11
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,279.5
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,744.1
921766,RAYMOND ROAD K125,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.2
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.51
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.52
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,96.13
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.15
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,247.5
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,402.6
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.1
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.38
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.22
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,49.94
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,52.3
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,152.4
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,182.7
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,209.4
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.25
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,48.07
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,72.63
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,205.5
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,306.5
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.91
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,187.43
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,148.98
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,331.8
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,784.5
921766,RAYMOND ROAD K125,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,626.5
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.08
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.34
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,90.81
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.43
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,228.0
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,160.2
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,379.8
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,112.8
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.9
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.35
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,51.09
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,58.5
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,163.3
