Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,203.2
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,213.9
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.45
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.82
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,76.12
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,142.2
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,173.4
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,319.9
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,95.3
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,179.91
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,153.93
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,318.8
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,752.0
921766,RAYMOND ROAD K125,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.8
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.91
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.39
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,91.41
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.8
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,234.6
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,163.5
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,381.7
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.78
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.42
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,48.32
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,74.0
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,195.5
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,203.9
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.1
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,71.57
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,117.3
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,115.9
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,151.6
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,301.3
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,97.02
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,173.97
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,144.95
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,298.8
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,727.1
921766,RAYMOND ROAD K125,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.4
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.97
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.57
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,86.8
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.22
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,200.1
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,181.3
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,362.3
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.1
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.47
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.11
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.59
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,62.0
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,140.8
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,177.8
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,216.9
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.84
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.6
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.64
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,78.07
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,145.0
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,132.9
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,328.4
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,19.2
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,100.42
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,160.51
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,158.23
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,260.8
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,670.7
921766,RAYMOND ROAD K125,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,664.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.92
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,45.26
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,79.92
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.62
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,171.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,188.7
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,332.8
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.52
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.82
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,55.19
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,64.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,140.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,231.4
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.77
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,84.28
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,164.7
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,146.0
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,353.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,102.51
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,153.41
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,168.48
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,266.9
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.6
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,639.8
921766,RAYMOND ROAD K125,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,707.3
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.06
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.53
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,79.41
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.18
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,179.1
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,160.7
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,330.3
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.75
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.29
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,51.35
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,171.0
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,185.8
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,214.9
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.74
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.79
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.94
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,58.39
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,92.3
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.3
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,247.0
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.09
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,156.72
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,137.13
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,226.8
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,653.1
921766,RAYMOND ROAD K125,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.1
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.01
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,34.54
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,83.13
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.55
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,185.1
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,143.5
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,345.1
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.46
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,42.56
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.34
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,53.5
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,177.8
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,226.3
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.61
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.71
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.76
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,136.9
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,208.5
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,100.74
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,158.51
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,136.84
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,236.0
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,658.7
921766,RAYMOND ROAD K125,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.1
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.37
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.78
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,81.23
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.9
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,170.3
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,173.3
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,337.6
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.5
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.57
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.7
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.89
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,153.6
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,187.0
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,235.3
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.19
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.85
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,56.59
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,83.0
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.0
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,238.6
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.56
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,157.77
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,145.58
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,226.2
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,656.9
921766,RAYMOND ROAD K125,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,612.1
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.97
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,52.09
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,82.49
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.16
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,159.7
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,216.5
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,343.8
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,157.3
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.38
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,47.61
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,70.3
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,149.0
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,199.4
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,294.7
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.12
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.05
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,65.52
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.5
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,163.4
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,274.9
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,112.44
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,169.06
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,173.27
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,264.0
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,467.8
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,704.8
921766,RAYMOND ROAD K125,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,726.3
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.0
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,44.84
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,77.74
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.91
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,159.2
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,185.7
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,322.9
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.13
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.05
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.7
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,88.18
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,152.5
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,155.6
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,178.5
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,368.0
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
