Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.64
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.59
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,59.2
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,91.5
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,131.3
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,161.3
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,248.5
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,113.67
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,159.04
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,181.6
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,267.1
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,660.8
921766,RAYMOND ROAD K125,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,757.9
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.48
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.93
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,79.26
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.44
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,164.0
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,169.2
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,327.6
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,144.1
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.85
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.62
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,83.53
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,140.9
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,158.2
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,156.7
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,346.0
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.23
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.83
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.24
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.36
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,57.1
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,146.8
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,185.7
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,110.87
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,152.28
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,162.57
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,219.1
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,629.7
921766,RAYMOND ROAD K125,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,675.0
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.89
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.09
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,82.14
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.38
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,175.7
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,148.9
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,340.1
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.62
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.53
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,80.47
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,186.8
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.4
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,333.8
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.05
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.05
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.61
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.99
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,71.3
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.6
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,152.3
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,192.7
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,106.9
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,154.38
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,162.06
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,235.8
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.3
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,639.4
921766,RAYMOND ROAD K125,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,673.6
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.23
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.99
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,81.5
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.81
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,168.5
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,157.1
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,337.3
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.9
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,54.04
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.29
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,71.88
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,84.9
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,223.3
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,155.3
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,298.7
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.24
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.48
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,52.3
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,69.8
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.4
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,168.3
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,219.4
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.0
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,123.52
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,159.41
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,157.19
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,509.9
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,659.7
921766,RAYMOND ROAD K125,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,653.9
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.81
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.14
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,80.6
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.79
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,163.3
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,334.9
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,168.3
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.9
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.11
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.31
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,166.3
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,305.7
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.14
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.49
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,53.34
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,93.4
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,161.7
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,224.8
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,99.1
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,159.22
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,166.7
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,288.7
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,662.0
921766,RAYMOND ROAD K125,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,697.8
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.28
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.26
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,90.54
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.8
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,188.4
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,158.3
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,376.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,192.6
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.0
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.09
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,75.6
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,117.7
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,146.9
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,172.8
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,314.5
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.69
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.55
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.59
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,91.3
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,174.3
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,209.4
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,96.9
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,173.24
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,171.22
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,320.4
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,720.2
921766,RAYMOND ROAD K125,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,714.2
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.64
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.34
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,50.09
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,89.91
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.63
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,145.0
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,205.8
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,370.9
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,231.3
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.38
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.34
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,61.83
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,200.1
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,255.5
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.79
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.33
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.33
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,81.3
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,164.5
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,100.32
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,177.73
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,157.93
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,290.3
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,733.3
921766,RAYMOND ROAD K125,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,654.0
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.91
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,50.03
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,89.32
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.9
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,149.8
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,207.1
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,366.7
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,218.8
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.02
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,46.08
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,61.7
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,98.0
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.5
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,190.3
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,254.6
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.69
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.18
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,39.32
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,54.5
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,134.3
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,150.6
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,163.8
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,110.06
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,171.8
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,154.06
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,236.9
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.6
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,705.4
921766,RAYMOND ROAD K125,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,636.2
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.91
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.16
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,88.05
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.23
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,162.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,174.7
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,360.6
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,207.0
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.86
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.01
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,58.87
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,74.6
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,140.6
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,164.3
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,242.2
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.47
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.03
