Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,37.81
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.76
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,78.5
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,156.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,186.0
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,100.14
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,165.99
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,154.04
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,257.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,678.8
921766,RAYMOND ROAD K125,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,632.7
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.99
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.17
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,81.87
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,47.86
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,153.5
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,158.5
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,336.8
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,198.6
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.53
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,39.94
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,51.54
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,68.8
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.1
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,165.1
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,212.9
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.27
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.89
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,43.99
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.25
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,105.0
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,182.8
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,168.1
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,85.64
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,165.96
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,139.77
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,292.6
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,682.9
921766,RAYMOND ROAD K125,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.8
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.52
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.6
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,80.62
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.67
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,163.2
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,130.7
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,333.2
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,207.2
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.58
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.46
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,51.12
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,80.4
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,211.5
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.11
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,36.72
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,100.3
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,162.6
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,153.6
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,75.57
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,162.42
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,137.63
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,313.9
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,671.2
921766,RAYMOND ROAD K125,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,571.7
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.36
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.15
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,82.66
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,46.45
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,172.6
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,129.6
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,341.7
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,193.6
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.8
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.0
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,50.43
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,80.0
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,187.4
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,208.8
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.13
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.46
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.31
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.17
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,82.0
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,151.3
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,151.6
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.54
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,164.2
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,133.16
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,305.1
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,679.0
921766,RAYMOND ROAD K125,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.4
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.94
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.65
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,79.37
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.89
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,162.2
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,326.7
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.55
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.68
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.79
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,72.3
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,180.2
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,214.2
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.76
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.01
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.96
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,76.7
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,145.4
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,80.09
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,158.26
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,136.77
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,283.2
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,650.6
921766,RAYMOND ROAD K125,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.37
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.8
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,78.11
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,44.24
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,319.6
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,182.6
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.17
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.82
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.97
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,155.3
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,196.8
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.18
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.79
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.14
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,78.5
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.3
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,191.8
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,84.07
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,146.88
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,138.53
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,239.5
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,601.0
921766,RAYMOND ROAD K125,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,570.3
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.35
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,79.87
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,43.22
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,164.9
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.8
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,328.1
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,179.3
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.4
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.57
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.9
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,67.4
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,121.2
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,225.5
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.04
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.58
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.53
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,78.5
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,185.5
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,78.9
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,151.16
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,142.84
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,270.3
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,620.5
921766,RAYMOND ROAD K125,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,589.2
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.37
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,72.85
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.66
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,143.5
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,133.6
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,300.5
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.74
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,44.81
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,48.94
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,84.3
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,185.1
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,202.6
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.18
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.73
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,173.7
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.34
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,150.02
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,133.5
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,280.8
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.1
921766,RAYMOND ROAD K125,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.1
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.43
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.95
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.96
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,75.01
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.99
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,149.8
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,127.3
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,308.5
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,174.5
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.18
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.19
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,74.8
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,190.4
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.94
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.69
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.56
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.4
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,84.5
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.7
