Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,180.3
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,71.62
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,146.9
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,131.76
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,277.1
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,603.9
921766,RAYMOND ROAD K125,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.1
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.56
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.7
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,79.1
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.87
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,174.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.2
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,324.8
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,173.8
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.07
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.88
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,48.28
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,86.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,172.7
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,198.4
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.39
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.79
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.77
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,81.9
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,139.9
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.3
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.66
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,154.98
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,133.1
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,320.2
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,636.0
921766,RAYMOND ROAD K125,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,549.4
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.33
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.84
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.91
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.6
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,164.8
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,301.0
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,167.3
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.91
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,49.92
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,85.3
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,203.7
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.21
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.3
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,140.1
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,186.1
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,149.14
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,136.02
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,313.8
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,607.3
921766,RAYMOND ROAD K125,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.0
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.82
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.52
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.16
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.3
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,73.47
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.47
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,154.9
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.5
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,298.5
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,162.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.29
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,51.47
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,90.0
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,172.6
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,209.7
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.38
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.62
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,81.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.6
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,148.31
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,135.77
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,293.6
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,602.6
921766,RAYMOND ROAD K125,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.0
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.11
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.8
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.5
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,77.52
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.3
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,167.3
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,315.3
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,166.0
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.88
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.66
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,48.07
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,74.3
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,174.1
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,196.0
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.43
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.07
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.76
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,72.9
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.6
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,176.1
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,70.21
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,152.41
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,131.31
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,286.4
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,619.8
921766,RAYMOND ROAD K125,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,537.6
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.41
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,73.29
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.77
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,154.4
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,298.0
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,167.6
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.81
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,39.19
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,55.06
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,81.0
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,160.3
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,224.5
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.49
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.07
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.94
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.17
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,78.3
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,173.7
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,72.26
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,143.54
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,138.21
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,276.0
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,583.8
921766,RAYMOND ROAD K125,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.2
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.53
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,70.59
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.1
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,139.2
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.5
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,286.3
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,172.4
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.86
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.06
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,50.69
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,72.0
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,159.2
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,206.5
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.56
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.58
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.56
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,79.4
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,183.1
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,73.67
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,138.36
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,137.55
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,260.2
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,561.5
921766,RAYMOND ROAD K125,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.3
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.83
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,70.18
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,43.0
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,146.2
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.1
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,284.6
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,175.9
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.8
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.86
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,50.23
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,81.2
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,158.4
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,204.4
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.18
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.23
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.32
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,186.1
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,23.9
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.44
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,141.36
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,138.76
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,289.8
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,573.6
921766,RAYMOND ROAD K125,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.07
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,71.28
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,41.32
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.6
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,289.1
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,169.2
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.7
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.24
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,79.1
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,166.1
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,196.4
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.46
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.41
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,76.2
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,132.9
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,176.6
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
