Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.69
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,144.48
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,132.73
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,287.3
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,586.4
921766,RAYMOND ROAD K125,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.2
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.05
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,70.72
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.69
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,146.4
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,285.4
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.23
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.35
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,51.46
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,61.4
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.5
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,159.5
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,208.4
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.85
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.49
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,69.3
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,8.2
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,74.01
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,138.99
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,135.82
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,253.1
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.2
921766,RAYMOND ROAD K125,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,551.9
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.54
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.77
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,69.78
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.96
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,116.5
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,280.7
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,166.8
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.02
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,47.34
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,72.8
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,157.8
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,191.2
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.32
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.47
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.35
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,65.5
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,180.7
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,24.6
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.95
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,138.34
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,132.84
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,252.5
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.0
921766,RAYMOND ROAD K125,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.7
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.18
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.73
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,70.5
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.68
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,144.6
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,284.5
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,166.4
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.94
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,39.63
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.99
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,160.9
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,214.4
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.64
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.6
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,45.84
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,68.2
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.7
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,187.0
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.13
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,138.78
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,139.72
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,275.3
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
921766,RAYMOND ROAD K125,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.37
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.64
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,70.41
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.75
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,283.6
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,170.5
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.28
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.52
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,50.71
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,75.8
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,160.0
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,205.2
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.4
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.01
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,53.84
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,219.7
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.18
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,137.94
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,146.56
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,286.6
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.0
921766,RAYMOND ROAD K125,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.0
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.01
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.46
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.28
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,70.65
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.39
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,141.4
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.4
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,284.6
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,168.9
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.46
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.04
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.47
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,87.6
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.7
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,166.2
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,232.3
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.74
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.63
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.06
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.22
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,66.9
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,196.3
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,75.3
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,138.78
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,147.31
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,264.9
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,559.3
921766,RAYMOND ROAD K125,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,597.3
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.96
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,69.83
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.5
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,149.4
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,282.0
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.8
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.68
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.45
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,56.28
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,84.7
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.6
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,172.3
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,227.8
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.57
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.73
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.34
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,74.7
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,184.9
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,67.31
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,139.02
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,142.34
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,284.1
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
921766,RAYMOND ROAD K125,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,578.5
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.16
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.61
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,72.79
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.93
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,157.6
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,104.6
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,294.3
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,167.8
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.9
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.02
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,56.77
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,95.1
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,178.4
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,230.0
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.26
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.49
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.73
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,69.3
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.6
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,64.63
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,142.3
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,142.66
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,297.6
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.4
921766,RAYMOND ROAD K125,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,580.7
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.89
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.26
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,71.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,43.86
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,151.2
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.8
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,289.5
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,179.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.17
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,45.88
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,57.49
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,107.2
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,186.0
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,233.0
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.73
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.3
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.52
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,67.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.7
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,178.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
