Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.96
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,144.8
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,145.09
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,310.4
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,585.7
921766,RAYMOND ROAD K125,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.6
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.71
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.17
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.73
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,73.32
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.49
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,154.3
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,296.9
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,178.5
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.2
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.89
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,60.0
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,104.9
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,178.4
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,243.3
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.41
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.36
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.14
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,57.5
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,153.3
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.29
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,144.6
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,140.82
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,294.1
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,585.7
921766,RAYMOND ROAD K125,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.1
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.54
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.42
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.7
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,69.67
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.1
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,147.2
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,281.9
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,173.1
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.92
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.85
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,61.41
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,166.3
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,249.5
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.2
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.37
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.49
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,66.3
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,166.9
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.91
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,137.91
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,144.22
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,304.9
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.6
921766,RAYMOND ROAD K125,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.7
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.8
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.71
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,70.01
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.87
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,147.0
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,283.5
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,184.4
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.99
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,60.72
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,247.1
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.9
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.48
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,60.4
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,162.6
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.79
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,136.94
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,145.3
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,304.8
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.4
921766,RAYMOND ROAD K125,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.7
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.7
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.65
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.01
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.93
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.71
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.85
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,161.0
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,302.9
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,184.3
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.32
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.7
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,168.2
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,247.0
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.55
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.53
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.65
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,81.4
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,209.2
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.44
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,144.54
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,155.46
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,320.5
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,586.2
921766,RAYMOND ROAD K125,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,637.3
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.87
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.18
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.91
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,75.89
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,44.43
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,162.6
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,307.8
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,182.7
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.41
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.49
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,57.17
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,95.8
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.7
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,173.1
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,232.7
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.51
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.79
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.69
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,66.89
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.7
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,274.3
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,70.84
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,147.98
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,168.83
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,333.8
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,600.4
921766,RAYMOND ROAD K125,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,690.0
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-4.08
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.16
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.73
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.74
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,78.74
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.45
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,164.6
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,117.8
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,319.5
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,194.8
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.76
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.06
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.67
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,85.5
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,134.5
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,159.7
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.5
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.93
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,68.57
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.1
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,281.3
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.5
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,83.62
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,148.63
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,178.05
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,322.6
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,603.8
921766,RAYMOND ROAD K125,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,727.6
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.85
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.28
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,80.73
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,47.33
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,179.2
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,328.4
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,194.8
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.72
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.21
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.44
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,104.4
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,164.4
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,254.9
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.67
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.1
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.99
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,67.61
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,112.9
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,277.7
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.81
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,152.8
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,177.74
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,361.1
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,621.9
921766,RAYMOND ROAD K125,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,727.7
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.95
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.77
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,81.79
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.61
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,170.9
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,333.5
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,205.3
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.16
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.49
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,62.12
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,254.2
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.9
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.71
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.27
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,65.29
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.8
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,268.8
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
