Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,74.38
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,151.42
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,177.37
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,357.3
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.8
921766,RAYMOND ROAD K125,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,728.3
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.17
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.14
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.57
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,82.83
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.08
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,163.7
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,129.3
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,338.1
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,223.6
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.37
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.46
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,59.8
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.7
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,170.1
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,245.3
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.66
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.66
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.95
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,65.06
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,268.4
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,28.0
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,79.37
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,154.1
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,179.28
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,341.8
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,629.3
921766,RAYMOND ROAD K125,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,737.3
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.33
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.34
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,80.57
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.46
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.6
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,329.7
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,221.1
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.39
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.17
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,61.97
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,106.7
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,173.4
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,255.1
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.98
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.6
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.79
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,64.52
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,107.4
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,266.8
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.15
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,150.45
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,180.31
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,348.3
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,615.9
921766,RAYMOND ROAD K125,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,743.0
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.12
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.09
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.89
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,78.75
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.46
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,156.4
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,127.4
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,322.9
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,221.2
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.13
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.02
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,63.13
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,177.0
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,259.9
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.19
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.92
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.92
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,66.59
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,109.7
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.8
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,275.3
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,78.72
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,153.56
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,183.54
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,359.1
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,629.2
921766,RAYMOND ROAD K125,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,756.3
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.18
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.51
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,84.28
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.98
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,173.8
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.3
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,345.2
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,226.8
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.58
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.65
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,60.72
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,98.5
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,163.1
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,248.8
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.6
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.28
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.75
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,66.48
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.0
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,274.2
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.14
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,158.54
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,182.52
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,359.0
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,648.4
921766,RAYMOND ROAD K125,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,750.1
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.33
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.19
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.25
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,79.24
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,54.08
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,157.7
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,123.7
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,322.8
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,222.2
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.06
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.0
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,61.91
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,96.7
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,168.1
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,252.9
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.9
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.55
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.55
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,68.78
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,119.2
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,150.1
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,282.7
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,81.65
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,156.7
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,185.13
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,359.1
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,638.6
921766,RAYMOND ROAD K125,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,758.2
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.82
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.28
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,79.06
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,60.7
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,162.2
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.1
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,322.6
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,250.1
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.35
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.94
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,66.37
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,101.4
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,133.1
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,172.0
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,271.5
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.88
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.42
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.45
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,69.73
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,116.2
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.9
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,287.5
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,7.0
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,86.86
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,156.35
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,197.18
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,378.6
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,638.0
921766,RAYMOND ROAD K125,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,809.2
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.19
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.95
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,82.75
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,55.26
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,337.4
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,227.2
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.95
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,43.49
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,66.24
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,98.1
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,178.1
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,271.0
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-7.3
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.77
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.39
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,76.16
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,125.4
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,117.9
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,141.5
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,313.2
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,102.57
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,160.58
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,198.06
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,328.7
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,654.7
921766,RAYMOND ROAD K125,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,811.4
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.89
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.98
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.1
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,70.99
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.61
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,164.3
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,290.7
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,192.5
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.32
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,49.38
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,87.0
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,202.7
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.03
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.36
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,57.01
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,112.2
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,235.7
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
