Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,73.18
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,138.61
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,153.29
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,289.6
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,568.1
921766,RAYMOND ROAD K125,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,631.5
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.21
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.21
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.31
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,71.55
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.05
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,134.9
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,132.1
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,292.0
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,193.7
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.36
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,56.14
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,102.5
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,161.7
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,229.2
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.71
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.09
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,52.9
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,103.9
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.3
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,218.1
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,34.7
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,66.51
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,139.97
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,156.4
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,324.3
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,571.1
921766,RAYMOND ROAD K125,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.4
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.18
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.18
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,68.45
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.32
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.0
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,279.5
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,198.8
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.15
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.93
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,165.7
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,224.3
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.04
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.61
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,55.0
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,99.5
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,226.5
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,34.8
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.18
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,135.17
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,158.57
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,331.9
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,552.8
921766,RAYMOND ROAD K125,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.1
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.92
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.51
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.37
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,67.5
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,45.59
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,121.0
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,275.7
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,188.2
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.07
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.86
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.15
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,99.5
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,160.0
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,221.7
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.01
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.9
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,57.01
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,106.0
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,235.0
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,34.9
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,65.54
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,133.16
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,157.08
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,322.4
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,544.6
921766,RAYMOND ROAD K125,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,645.2
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.63
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.41
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.14
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,69.34
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,46.21
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,122.3
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,139.1
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,283.6
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.08
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.78
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,62.13
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,159.6
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,253.9
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.38
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.14
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,59.09
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.1
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,244.0
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,34.9
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.05
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,138.13
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,167.77
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,336.2
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,565.0
921766,RAYMOND ROAD K125,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,688.8
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.4
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,67.53
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.52
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,127.1
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,273.9
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,194.7
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.83
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.23
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,50.57
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,80.3
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,156.0
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,205.6
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.37
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.1
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,66.05
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,269.8
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,35.0
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,74.41
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,133.67
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,164.5
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,314.7
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.7
921766,RAYMOND ROAD K125,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,670.9
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.46
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,69.2
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,48.12
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,156.8
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,280.6
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,196.9
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.9
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.6
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.94
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,83.9
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,157.4
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,210.9
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.42
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.84
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.24
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,61.5
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,104.2
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,251.6
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,35.0
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,83.97
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,135.96
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,161.9
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,284.0
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
921766,RAYMOND ROAD K125,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,659.8
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.54
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.4
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,72.42
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.56
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,119.7
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,294.8
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,215.4
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.34
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.65
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,58.04
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,174.7
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,237.6
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.75
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.16
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,59.43
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,113.4
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,244.5
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,35.1
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,79.75
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,151.12
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,170.34
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,334.2
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,615.5
921766,RAYMOND ROAD K125,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,696.9
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.24
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.91
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.77
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,71.16
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.8
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,125.1
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.2
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,288.3
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,207.7
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.52
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.9
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.54
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,102.3
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,191.5
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,221.6
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.77
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,54.53
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,98.3
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,223.4
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
