Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,35.1
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,76.42
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,150.8
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,160.14
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,321.4
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,611.7
921766,RAYMOND ROAD K125,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,652.5
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.95
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.87
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,68.15
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.79
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,103.4
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,161.3
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,275.7
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,212.0
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.48
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,42.94
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,59.9
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,108.7
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,174.7
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,243.7
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.57
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.28
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.25
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,59.01
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,241.2
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,35.1
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,84.39
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,141.26
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,171.02
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,313.1
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,572.4
921766,RAYMOND ROAD K125,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,696.7
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.18
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,42.71
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,65.9
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.12
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,173.1
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,267.7
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,218.3
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.35
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.98
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,64.34
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.6
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,262.7
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.95
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.45
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,58.35
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.3
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,239.7
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,35.1
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,88.8
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,138.21
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,176.15
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,318.3
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,562.5
921766,RAYMOND ROAD K125,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,720.9
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.79
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,71.58
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,51.14
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,131.2
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.5
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,291.9
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,210.7
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.74
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,43.39
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,61.37
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,113.4
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,177.8
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,250.8
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.21
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.87
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,58.01
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,96.6
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,135.9
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,239.2
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,35.1
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.46
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,147.67
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,170.83
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,340.8
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,603.0
921766,RAYMOND ROAD K125,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.0
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.64
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,66.15
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.98
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,129.3
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,270.0
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,222.8
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.03
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.16
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.6
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,103.0
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,181.3
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,243.8
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.96
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.81
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,60.67
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,155.1
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,250.6
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,35.1
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.05
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,147.97
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,174.56
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,344.9
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,603.9
921766,RAYMOND ROAD K125,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,717.3
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.45
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.83
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,74.77
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.93
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,148.8
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,118.5
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,307.4
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,223.2
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.79
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,50.91
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,57.03
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,97.5
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,209.3
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,234.6
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.3
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.09
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,58.87
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,102.1
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,149.1
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,243.2
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,35.1
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.58
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,161.7
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,170.11
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,352.2
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,663.1
921766,RAYMOND ROAD K125,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,700.5
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.52
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.92
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,78.49
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.81
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,161.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,322.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,214.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.79
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.6
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,58.52
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,88.0
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,229.0
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,240.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.26
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.5
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,57.14
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.2
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,236.5
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,35.0
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,164.55
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,167.76
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,342.7
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,675.7
921766,RAYMOND ROAD K125,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,692.2
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.13
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.94
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.76
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,79.6
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,52.13
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,176.2
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,327.7
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,216.3
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.4
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,54.09
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,60.96
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,81.2
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,168.9
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,223.3
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,251.2
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.13
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.56
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,57.18
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,101.6
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,237.4
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,35.0
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,81.02
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,161.25
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,170.58
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,347.2
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,663.7
921766,RAYMOND ROAD K125,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,705.4
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.72
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.16
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.58
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,82.36
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.41
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,188.5
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,89.4
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,339.1
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,226.5
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,42.86
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,56.12
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,70.79
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,92.8
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,176.6
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,231.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,293.4
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.88
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,60.43
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,251.2
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
