Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,33.0
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.24
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,167.26
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,185.96
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,371.3
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,688.5
921766,RAYMOND ROAD K125,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,769.5
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.48
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.36
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.31
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,76.85
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,55.71
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,164.2
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,315.5
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,230.4
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.93
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,49.91
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,66.79
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,79.6
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,176.8
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,205.4
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,274.9
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.58
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.44
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.53
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,61.96
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,100.9
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,258.1
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,34.8
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,90.49
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,156.2
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,184.8
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,342.9
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,641.1
921766,RAYMOND ROAD K125,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,762.4
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.11
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.47
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,79.97
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,60.01
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,173.3
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,328.4
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,247.8
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.85
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,53.8
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,65.45
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,107.7
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,136.0
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,221.8
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,269.4
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.41
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.53
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,59.45
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,97.0
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,246.8
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,34.7
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.01
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,163.1
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,185.24
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,382.3
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,669.8
921766,RAYMOND ROAD K125,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,763.7
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.41
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.34
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.32
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,78.47
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,59.81
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,147.3
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,323.1
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,246.8
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.78
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,55.5
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,64.29
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,160.8
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,228.6
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,263.9
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.85
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.46
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.31
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,59.73
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,94.0
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,247.6
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,34.5
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,96.4
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,161.14
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,184.14
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,326.3
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,662.6
921766,RAYMOND ROAD K125,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,758.5
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.01
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.46
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,73.79
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.93
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,130.2
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,136.9
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,302.5
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,235.1
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.69
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.92
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.35
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,77.5
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,225.6
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.6
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.42
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.83
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,62.98
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,98.2
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.1
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,260.7
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,34.5
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,102.51
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,157.5
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,181.58
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,298.9
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.4
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,646.0
921766,RAYMOND ROAD K125,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,748.1
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.51
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.31
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,77.45
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,60.13
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,131.6
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,160.9
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,317.0
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,247.5
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.5
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,59.0
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,70.43
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,106.8
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,154.7
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,241.8
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,288.8
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.22
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.38
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.4
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,62.38
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,127.6
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,257.4
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,34.3
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,103.09
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,166.85
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,193.28
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,332.2
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,683.3
921766,RAYMOND ROAD K125,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,794.0
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.33
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.12
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,83.06
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,58.99
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,163.9
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,136.2
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,338.8
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,242.4
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.02
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,62.12
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,69.82
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,112.8
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,160.1
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,254.3
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,286.9
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.34
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.72
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.55
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,65.42
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,95.3
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,268.7
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,34.3
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,101.82
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,179.68
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,194.57
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,354.8
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,732.9
921766,RAYMOND ROAD K125,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,796.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.45
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.83
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.16
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,83.66
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,60.47
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,159.3
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.3
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,342.5
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,248.6
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.42
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.4
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,60.37
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,51.79
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,95.4
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,157.9
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,247.6
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,212.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.34
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.96
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.22
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,63.39
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,161.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,261.1
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,34.1
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,100.55
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,183.26
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,175.92
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,322.7
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,749.5
921766,RAYMOND ROAD K125,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,722.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.03
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.01
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.73
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,61.14
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,139.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,131.6
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,306.5
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,252.0
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,41.45
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,51.96
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.15
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,70.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,170.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,213.7
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,222.7
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.67
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.87
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,63.33
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,88.2
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,130.9
