Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,156.8
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,261.3
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,33.7
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,105.17
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,164.54
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,178.89
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,294.4
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,673.7
921766,RAYMOND ROAD K125,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,736.3
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.24
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.76
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.79
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,79.51
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,63.83
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,174.0
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.5
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,326.5
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,264.0
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,41.44
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.34
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,64.42
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,171.2
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,237.0
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,265.4
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,40.79
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.62
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.76
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,61.8
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,168.1
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,147.8
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,235.6
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,108.32
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,172.55
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,185.27
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,303.6
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,708.9
921766,RAYMOND ROAD K125,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,764.7
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.54
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.32
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.16
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,77.0
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,59.03
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,175.4
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.7
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,316.4
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,244.6
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.99
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.38
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,66.98
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,87.7
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,169.0
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,228.1
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,275.5
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.42
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.9
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,62.42
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,90.8
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,138.5
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,169.6
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,259.0
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,33.5
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.65
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,173.26
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,188.73
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,352.5
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,711.6
921766,RAYMOND ROAD K125,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,779.2
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.98
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.52
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.89
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,74.54
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,59.38
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,152.2
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,304.8
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,244.0
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.75
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,62.83
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,57.73
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,94.9
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,167.6
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,258.3
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,236.3
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.59
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.76
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.91
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,79.0
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,155.9
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,222.3
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,33.4
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,94.23
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,175.13
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,171.25
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,320.7
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,715.2
921766,RAYMOND ROAD K125,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,702.2
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.83
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.04
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,68.05
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,62.33
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,131.3
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.2
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,276.5
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,255.1
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.8
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,59.4
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,56.18
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,79.2
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,171.4
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,241.9
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,229.1
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.99
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.51
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.9
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.21
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.7
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,88.4
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.3
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,177.0
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,237.9
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,33.2
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,100.81
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,170.66
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,176.45
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,305.4
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,693.6
921766,RAYMOND ROAD K125,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,721.8
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.53
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.83
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,67.41
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,60.85
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,132.1
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,274.7
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,249.7
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.81
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.19
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.11
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.58
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,71.4
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,170.1
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,213.2
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,234.7
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.07
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.53
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.29
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,54.54
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,88.0
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.5
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,224.7
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,30.8
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.59
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,152.85
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,173.25
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,297.9
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,622.6
921766,RAYMOND ROAD K125,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,708.5
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.7
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.59
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.66
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,51.2
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,146.3
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.2
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,300.8
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,211.4
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.97
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.9
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,52.3
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.72
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,196.4
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,215.6
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,244.6
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.2
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.26
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.1
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,61.45
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,103.1
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,254.4
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,32.9
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.72
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,155.08
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,172.67
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,286.6
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,634.6
921766,RAYMOND ROAD K125,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,708.5
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.24
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.22
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.76
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,78.49
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.65
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,134.8
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,146.3
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,322.0
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,205.4
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.05
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,57.8
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,65.54
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,56.5
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,71.4
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,236.7
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,269.5
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,231.7
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.51
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.32
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.89
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,57.79
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,79.0
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,152.8
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,239.4
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,32.6
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,180.98
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,164.12
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,233.8
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.8
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,741.3
921766,RAYMOND ROAD K125,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,674.2
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.69
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,73.94
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,49.58
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,148.0
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,303.9
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,204.9
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,48.61
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.78
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,55.67
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,63.9
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,200.6
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,237.7
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,228.3
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.73
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.45
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.75
