Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,62.06
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,97.3
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.4
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,152.5
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,256.5
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,32.5
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.73
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,168.46
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,167.57
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,282.9
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,691.2
921766,RAYMOND ROAD K125,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,689.0
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.68
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.7
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,74.45
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.75
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,152.6
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,306.1
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,210.3
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.73
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,48.95
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.84
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,56.8
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,60.9
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,202.6
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,222.2
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,233.5
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.2
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.34
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.46
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,63.24
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,113.1
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,143.5
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,261.9
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,32.3
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,101.99
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,162.76
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,171.08
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,287.2
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,669.1
921766,RAYMOND ROAD K125,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,705.0
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.67
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.41
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,74.61
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,46.97
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,149.2
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.0
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,306.4
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,194.3
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.53
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,53.91
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.18
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,58.82
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,50.3
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,221.3
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,215.3
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,242.3
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.22
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.88
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,73.35
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,137.6
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,136.5
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,303.5
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,32.1
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.56
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,159.65
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,179.48
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,263.5
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.9
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,656.2
921766,RAYMOND ROAD K125,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,740.2
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.59
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.23
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,71.93
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.52
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,149.7
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,295.7
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,200.9
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.29
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,57.11
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,60.59
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.88
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,64.5
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,235.1
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,251.8
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,267.9
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.34
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.72
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.9
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,63.59
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,102.2
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.7
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,263.9
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,31.2
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,109.06
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,162.42
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,177.28
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,273.0
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,668.4
921766,RAYMOND ROAD K125,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,731.9
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.98
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.25
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,70.0
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.7
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,137.6
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.5
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,288.4
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,197.7
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.91
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,41.23
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,66.01
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,61.51
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,96.3
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,171.1
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,272.4
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,254.2
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.06
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.58
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.75
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,62.73
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,87.4
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,130.8
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,260.3
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,31.6
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,102.13
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,167.76
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,172.21
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,288.5
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,691.3
921766,RAYMOND ROAD K125,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,712.6
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.17
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.79
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,70.36
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.24
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,290.3
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,229.5
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.91
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.08
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,53.33
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,240.0
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,220.6
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.18
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.93
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,60.78
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,90.2
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.0
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.1
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,252.4
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,31.5
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.86
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,160.29
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,169.63
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,289.6
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,661.3
921766,RAYMOND ROAD K125,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,701.7
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.82
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.1
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.5
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.67
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,142.7
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,108.2
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,279.0
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,231.2
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.47
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,50.06
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,57.11
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,82.9
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,143.8
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,208.0
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,236.9
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.28
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.75
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,63.96
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,93.7
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,169.8
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,266.4
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,31.4
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.74
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,158.26
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,177.05
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,332.4
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,653.7
921766,RAYMOND ROAD K125,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,733.7
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.06
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.48
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.97
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.16
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,146.9
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,271.8
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,208.3
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.59
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.41
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,42.35
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,59.07
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,62.8
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,175.6
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,175.4
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,244.6
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.91
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.57
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.73
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,66.41
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,92.8
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,170.3
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,277.7
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,31.1
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,109.48
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,149.06
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,175.95
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,262.2
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.4
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,615.0
921766,RAYMOND ROAD K125,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,728.3
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.94
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.17
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.87
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,46.03
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,119.5
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.5
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,275.4
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,191.7
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.32
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,45.07
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.44
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,178.7
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,186.7
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,230.0
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
