Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.97
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.87
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.85
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,56.87
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,82.5
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,159.3
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,236.0
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,31.1
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,99.37
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,149.79
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,158.57
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,240.3
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,618.0
921766,RAYMOND ROAD K125,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,656.9
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.98
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.62
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.87
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,43.15
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.7
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,262.6
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,179.3
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,46.65
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.83
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,55.87
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,192.4
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,189.4
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,231.5
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.64
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.52
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.7
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,74.9
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,214.6
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,31.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.02
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,140.22
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,150.95
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,224.3
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.0
921766,RAYMOND ROAD K125,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.4
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.24
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.05
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.38
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,96.9
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,242.7
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,183.9
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.46
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.73
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.01
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.49
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,195.9
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,198.4
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,211.9
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.01
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.02
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.13
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.8
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,70.9
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,138.0
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,206.5
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,30.9
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.09
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,140.21
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,145.87
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,576.5
921766,RAYMOND ROAD K125,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,601.8
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.56
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.52
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.25
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,89.7
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,121.7
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,236.4
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,178.9
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,42.96
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.2
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.05
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,186.6
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,193.5
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.77
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.4
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,47.01
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,57.3
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,194.9
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.62
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,136.2
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,137.48
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.8
921766,RAYMOND ROAD K125,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.4
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.56
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.67
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.96
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,116.7
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,257.5
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,178.0
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.09
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.77
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,45.63
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,60.0
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,185.0
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,188.4
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.22
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.74
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.34
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.77
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,63.5
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,210.9
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,24.7
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.6
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,140.82
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,139.56
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,219.3
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,579.1
921766,RAYMOND ROAD K125,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.36
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.26
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.35
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.6
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,159.5
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.34
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.7
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,53.2
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,80.0
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,200.8
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,219.4
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.54
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.74
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,60.29
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.1
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,248.7
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,30.6
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.18
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,139.62
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,152.13
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,257.7
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,573.3
921766,RAYMOND ROAD K125,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,627.0
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.16
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,59.97
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.97
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,247.4
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,179.2
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.88
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.89
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,50.92
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,185.0
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,209.8
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.01
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.79
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.86
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,52.83
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,74.8
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.7
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.1
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,219.7
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,30.6
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.91
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,135.75
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,146.95
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,220.6
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,558.3
921766,RAYMOND ROAD K125,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,607.0
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.91
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,64.45
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.62
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,121.9
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,266.0
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,185.3
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.33
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.02
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,44.58
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.4
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,55.9
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,153.0
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,184.7
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,188.3
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.74
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.33
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,57.34
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,79.7
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,117.7
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,238.4
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,29.5
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.8
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,137.34
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,147.59
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,214.4
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,566.6
921766,RAYMOND ROAD K125,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.1
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.85
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.55
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.68
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.41
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,128.3
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,264.1
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,197.8
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.89
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.81
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.3
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,56.2
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,141.9
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,178.5
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,172.3
