Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.2
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.19
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.84
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,87.7
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,216.8
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,30.5
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.56
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,128.62
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,140.78
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,241.3
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
921766,RAYMOND ROAD K125,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,586.8
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,54.62
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.39
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,116.3
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,227.3
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,181.4
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.36
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,40.33
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.18
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,164.7
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,167.8
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,167.4
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.97
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,54.71
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,93.0
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.6
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,228.8
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,30.5
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.86
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,122.86
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,138.53
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,234.1
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.4
921766,RAYMOND ROAD K125,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.4
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.62
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.92
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,55.56
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.99
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,125.9
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,230.4
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,175.0
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.72
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.39
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.62
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,65.7
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,167.9
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,165.0
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.84
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.84
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.33
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,65.2
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.0
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.7
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,222.1
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,30.5
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.61
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,126.82
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,135.16
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,241.9
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.8
921766,RAYMOND ROAD K125,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,57.58
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.29
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,133.5
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,238.4
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,155.8
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.24
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.77
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.09
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,57.9
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,157.0
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.08
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.7
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.79
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,80.1
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,212.5
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.81
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,125.13
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,127.39
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,253.0
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.2
921766,RAYMOND ROAD K125,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.0
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.75
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.61
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,60.5
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.17
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,127.1
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,250.2
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.48
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.39
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.67
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.7
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.8
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.12
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.91
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.65
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,62.5
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,116.8
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,194.1
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.23
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,128.94
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,120.67
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,225.6
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.7
921766,RAYMOND ROAD K125,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.1
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.41
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,59.85
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.06
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,247.7
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.8
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.01
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.26
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.56
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,64.6
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,171.2
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.13
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,47.88
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,70.1
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,142.2
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,200.0
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.55
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,135.35
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,128.68
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,255.5
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,559.8
921766,RAYMOND ROAD K125,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,533.5
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.46
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.81
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,57.89
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.92
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,130.3
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,239.5
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,166.1
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.93
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.42
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,47.16
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,68.7
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,176.1
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,195.4
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.25
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.97
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.91
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,69.8
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,96.7
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,145.5
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,199.1
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.01
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,135.32
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,135.19
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,265.3
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,559.6
921766,RAYMOND ROAD K125,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.1
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.8
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.06
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,56.41
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.34
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,103.2
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,233.1
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.6
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.79
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.18
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,48.84
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,75.6
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,179.0
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,202.4
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.22
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.55
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,48.21
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,70.6
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,200.2
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,29.6
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.08
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,130.18
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,135.59
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,236.9
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.7
921766,RAYMOND ROAD K125,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.0
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.93
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,53.25
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.21
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.9
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,220.1
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,151.1
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.33
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.8
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,45.5
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,94.2
