Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,202.3
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,188.3
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.29
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.82
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,71.4
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.9
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,203.3
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,29.3
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.49
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,132.31
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,130.74
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,276.0
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.9
921766,RAYMOND ROAD K125,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.69
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,57.18
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.66
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,133.2
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,236.7
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,165.8
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.42
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.48
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.53
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,72.7
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,188.9
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,180.8
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.44
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.29
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,79.1
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.7
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,201.6
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,10.0
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.59
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,129.08
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,131.7
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,280.2
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.4
921766,RAYMOND ROAD K125,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.0
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.58
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.77
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,59.66
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.31
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,141.6
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,247.3
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,144.3
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.96
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.72
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,53.94
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,98.4
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,204.2
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,225.0
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.06
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.95
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,68.5
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,196.5
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,30.3
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.92
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,133.44
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,135.42
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,291.0
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,554.1
921766,RAYMOND ROAD K125,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.48
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.98
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,62.82
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.07
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,152.0
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,260.4
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,151.6
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.58
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.47
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,53.58
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,81.9
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,172.9
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,224.5
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.01
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.94
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.3
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,54.0
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.2
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,190.0
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,30.3
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.68
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,133.32
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,135.17
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,263.6
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,553.6
921766,RAYMOND ROAD K125,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.3
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,68.41
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.12
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,164.0
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,283.8
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,135.3
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.46
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.55
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.35
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,88.0
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,210.6
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,188.8
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.6
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.91
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,70.3
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.2
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,191.8
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.39
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,152.72
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,123.54
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,300.0
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,633.7
921766,RAYMOND ROAD K125,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.0
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.88
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.85
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.29
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,149.9
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,273.1
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.91
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.04
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,41.65
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,57.1
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.0
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,183.9
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,173.1
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.5
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.01
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.18
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,176.6
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,135.19
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,115.3
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,219.4
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.1
921766,RAYMOND ROAD K125,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.9
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.42
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.64
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.1
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,74.41
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.1
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,169.6
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.0
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,308.7
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.3
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.99
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.78
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.85
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,42.36
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,53.8
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.7
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,170.6
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,176.4
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.31
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.85
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,65.8
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,179.7
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.69
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,142.75
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,118.49
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,261.1
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,592.7
921766,RAYMOND ROAD K125,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.07
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.06
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,72.21
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.51
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,163.1
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,299.9
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,140.7
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.52
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,47.02
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,58.17
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,82.6
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,195.8
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,241.9
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.21
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,46.72
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,67.9
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,195.3
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.62
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,147.5
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,138.62
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,282.5
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,612.6
921766,RAYMOND ROAD K125,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,577.4
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.03
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.8
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.84
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,140.7
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,277.9
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.8
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.29
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,47.7
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.81
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,64.4
