Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,148.4
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,199.2
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.8
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.16
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.4
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.43
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,63.8
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,136.9
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,194.8
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,29.3
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.41
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,146.95
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,129.26
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,252.2
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,611.6
921766,RAYMOND ROAD K125,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.52
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.05
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.22
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,73.56
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.22
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,175.8
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,306.5
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,136.3
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.12
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,47.74
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.47
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,87.1
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,199.4
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,240.4
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.25
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.11
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.03
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,189.4
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.41
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,152.44
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,134.92
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,297.5
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,634.7
921766,RAYMOND ROAD K125,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.6
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.8
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.18
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.43
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.92
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,143.3
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.1
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,272.5
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,139.2
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.42
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,51.32
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,52.56
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,94.3
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,214.1
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,219.5
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.88
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.84
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.97
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,78.2
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,219.5
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.28
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,151.62
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,137.66
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,301.0
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,630.7
921766,RAYMOND ROAD K125,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.6
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.32
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.59
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,70.34
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.13
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,157.1
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.1
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,293.0
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,147.5
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.82
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.59
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.25
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.8
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,215.5
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,192.3
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.79
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.92
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,47.14
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,59.6
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.7
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,197.2
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,29.5
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.2
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,150.01
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,128.71
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,268.8
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,623.9
921766,RAYMOND ROAD K125,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,536.7
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.1
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,80.69
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.48
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,188.1
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,335.4
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,169.4
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.68
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,52.32
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.19
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,89.0
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,217.8
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,180.4
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.67
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.5
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.47
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,67.3
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,202.3
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,29.5
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.5
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,157.62
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,132.33
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,306.4
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,654.6
921766,RAYMOND ROAD K125,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.9
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.99
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.77
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,79.35
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.21
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,178.6
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,329.3
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,164.6
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.03
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.97
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.19
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.0
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,216.1
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,162.8
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.96
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.25
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,51.87
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,79.2
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,120.1
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,216.2
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,29.4
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.7
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,159.72
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,130.46
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,298.7
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,662.2
921766,RAYMOND ROAD K125,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.1
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.13
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.27
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,72.06
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.06
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,165.4
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,299.2
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,171.4
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.69
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.15
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.07
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,79.3
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,175.3
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,187.2
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.66
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,47.1
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,76.1
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,139.5
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,196.6
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,29.3
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.18
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,147.04
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,133.43
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,302.8
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,610.6
921766,RAYMOND ROAD K125,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,554.8
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.18
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.49
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,72.14
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.77
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,162.7
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,299.7
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,166.0
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.99
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.84
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.16
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,54.1
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.9
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,162.3
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,166.7
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.16
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.8
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.67
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,45.45
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,62.5
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.0
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,190.5
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.32
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,137.8
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,125.57
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,246.6
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,570.9
921766,RAYMOND ROAD K125,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.87
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.09
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,77.92
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.94
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,174.5
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,324.4
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,166.9
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.92
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.64
