Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.96
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,141.1
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,161.0
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,174.5
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.64
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.86
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,57.7
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.1
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,188.1
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,28.1
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.69
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,147.32
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,126.92
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,251.2
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,611.1
921766,RAYMOND ROAD K125,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.47
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.68
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,73.51
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.15
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,138.5
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,141.1
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,305.0
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,163.5
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.57
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.7
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.0
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,186.4
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,182.5
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.45
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.42
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.16
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.24
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.0
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,115.4
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.9
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,176.9
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.93
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,146.62
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,125.52
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,194.4
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,607.7
921766,RAYMOND ROAD K125,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.1
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.3
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.56
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,76.03
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.32
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,138.8
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,149.4
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,316.1
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,190.5
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.79
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,45.89
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.57
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,69.2
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.5
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,191.3
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,185.0
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.34
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.73
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.78
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,50.3
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,161.3
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,191.6
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.93
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,160.83
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,135.81
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,233.1
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,667.5
921766,RAYMOND ROAD K125,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.24
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.97
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,82.68
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.77
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,185.1
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,344.8
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,213.0
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.67
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,44.37
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,44.04
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,79.6
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,185.4
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,183.8
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.6
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.78
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.18
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,44.7
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,181.1
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,28.7
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.43
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,158.07
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,138.15
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,281.9
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,657.3
921766,RAYMOND ROAD K125,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.8
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.42
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.81
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,73.47
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.82
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,158.4
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,305.2
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,162.2
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.15
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.19
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.58
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,56.0
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,143.6
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,175.9
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,198.0
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.05
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.19
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.94
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.02
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.1
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.2
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,188.5
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,27.7
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.25
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,142.77
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,131.61
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,225.9
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.3
921766,RAYMOND ROAD K125,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.44
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.07
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,66.01
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.34
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,139.7
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,274.8
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,156.1
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.83
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,49.05
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,50.16
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,87.7
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,204.5
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,208.7
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.11
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.03
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,61.7
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,131.5
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,176.1
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.68
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,146.38
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,129.71
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,266.9
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.9
921766,RAYMOND ROAD K125,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,540.2
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.09
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.49
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.38
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.04
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,123.0
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.7
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,259.0
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,158.9
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.94
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,47.05
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,42.19
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,84.6
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,196.2
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,176.1
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.67
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.58
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.03
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.12
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,54.7
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.2
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,196.8
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,28.4
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.07
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,135.62
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,127.57
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,562.0
921766,RAYMOND ROAD K125,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.2
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.2
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.41
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,69.66
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.67
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,156.1
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.5
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,288.6
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,47.43
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,43.44
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,90.9
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,197.3
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,180.7
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.52
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.3
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,68.3
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,206.0
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.74
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,143.58
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,130.61
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,284.4
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,594.8
921766,RAYMOND ROAD K125,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.69
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.85
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.03
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.78
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,142.8
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,276.8
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.9
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
