Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.05
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.52
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.39
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,76.4
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,177.7
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,180.3
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.82
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.66
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.4
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,72.8
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,144.5
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,201.9
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.65
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,144.26
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,129.75
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,281.2
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.8
921766,RAYMOND ROAD K125,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.68
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.55
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.76
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,64.57
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.21
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,148.1
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,266.3
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.8
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.76
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.99
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.41
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,63.9
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.6
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,174.2
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,191.8
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.28
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.34
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,76.1
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,209.6
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.7
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,133.91
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,127.19
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,258.2
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,552.6
921766,RAYMOND ROAD K125,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,527.8
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.72
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.12
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.76
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,72.77
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.63
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,300.1
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,129.4
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.61
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.66
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.33
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,57.7
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.9
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,169.1
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,184.0
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.37
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.0
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,74.6
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,214.1
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.71
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,140.88
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.18
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,287.5
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.9
921766,RAYMOND ROAD K125,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.0
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.42
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.01
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,70.63
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.37
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,172.8
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,291.2
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.8
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.11
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.95
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.36
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,179.7
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.82
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.06
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,60.22
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,78.6
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,250.5
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.84
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,135.68
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,132.21
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,245.9
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
921766,RAYMOND ROAD K125,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.02
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.45
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.78
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,66.19
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.91
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,146.8
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,273.8
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,129.5
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.35
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.15
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.24
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.45
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,59.0
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.2
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,163.5
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,188.3
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.03
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.96
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,60.81
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,71.9
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,254.2
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.95
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,130.47
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,137.45
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,219.7
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.4
921766,RAYMOND ROAD K125,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.4
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.34
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,69.57
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.54
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,157.3
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,287.1
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,120.1
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.49
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.04
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.41
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,51.37
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,57.8
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,148.5
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,159.8
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,213.2
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.2
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.15
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,54.84
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,67.9
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,228.6
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.48
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,131.2
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,135.02
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,217.4
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,542.4
921766,RAYMOND ROAD K125,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.6
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.88
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.56
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,69.53
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.71
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,150.9
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.6
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,287.0
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.6
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.22
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.09
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,51.72
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,77.4
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,158.8
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,214.0
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.12
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.12
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.45
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.1
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,169.0
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.84
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,132.9
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,121.06
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,224.8
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,549.3
921766,RAYMOND ROAD K125,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.8
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.33
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.42
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,67.69
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.68
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,158.1
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,279.9
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.14
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.45
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.77
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,159.8
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,193.6
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.12
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,46.29
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,56.6
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,192.9
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,90.79
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,134.4
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,120.92
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,186.2
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,555.6
921766,RAYMOND ROAD K125,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,42.26
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.6
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.93
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,142.7
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,174.4
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,274.4
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.4
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.84
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.32
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.42
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,55.5
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.8
