Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,175.4
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.3
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.74
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.01
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,64.8
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,187.0
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.79
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,134.8
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,113.52
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,192.4
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,555.7
921766,RAYMOND ROAD K125,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.1
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.77
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.74
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,66.82
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.1
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,145.1
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,143.5
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,275.3
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.5
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.83
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.37
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.53
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,76.3
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.6
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,188.8
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,164.0
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.75
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,46.9
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,69.0
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,194.7
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.41
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,140.02
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,113.7
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,239.1
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.4
921766,RAYMOND ROAD K125,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.06
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.74
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.44
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.01
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,143.2
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,269.3
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.3
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,46.45
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.99
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,192.1
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,189.3
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.87
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.49
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.46
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.3
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,176.0
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,23.6
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.57
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,138.48
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,116.46
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,239.2
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,569.6
921766,RAYMOND ROAD K125,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.6
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.2
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.62
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.44
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,126.7
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,144.8
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,252.6
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.9
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.76
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.83
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.14
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,80.1
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,180.6
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,194.1
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.22
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.38
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.9
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,75.0
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,195.2
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.94
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,137.95
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,122.66
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,225.0
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,565.7
921766,RAYMOND ROAD K125,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.1
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.41
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.08
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.44
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.3
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,132.8
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.7
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,257.0
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,126.0
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.35
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,56.07
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,48.43
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,90.8
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.8
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,230.3
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,199.5
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.24
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.77
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.37
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.0
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,220.8
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,27.5
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.64
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,146.39
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,132.32
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,242.1
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,601.1
921766,RAYMOND ROAD K125,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,546.3
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.02
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.01
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.93
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.56
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,126.7
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,152.3
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,253.7
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.53
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.57
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,44.0
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,82.5
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,127.2
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,221.1
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,181.2
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.91
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.87
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.73
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.5
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,221.9
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,27.5
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.16
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,145.39
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,125.49
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,217.6
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.4
921766,RAYMOND ROAD K125,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.9
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.11
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.0
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,60.41
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.43
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,119.0
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,170.5
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,249.1
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.5
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.38
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.41
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.99
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,68.8
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,171.8
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,200.9
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.97
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.54
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,71.1
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.7
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,207.1
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.83
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,131.8
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,125.15
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,544.4
921766,RAYMOND ROAD K125,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.8
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.26
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.95
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,61.68
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.3
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,128.9
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,141.7
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,256.4
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.8
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.46
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.7
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,61.19
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,89.7
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,255.3
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.61
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,46.68
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,64.2
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,128.2
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,196.3
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,27.4
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.04
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,130.86
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,135.37
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,221.4
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.3
921766,RAYMOND ROAD K125,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.97
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,55.53
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.13
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,114.6
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,141.2
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,230.2
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.7
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.55
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.72
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.78
