Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,102.9
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,165.8
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.75
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,46.67
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,78.8
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,132.3
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,195.8
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,27.4
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.25
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,127.02
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,132.81
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,228.7
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
921766,RAYMOND ROAD K125,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.57
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.22
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,64.62
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.32
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,267.5
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,118.7
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.61
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.43
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,73.22
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,132.8
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.3
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,159.6
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,304.3
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.57
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.6
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.4
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,86.0
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,210.5
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,25.5
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.85
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,137.6
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,152.22
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,291.3
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,568.5
921766,RAYMOND ROAD K125,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,632.8
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.39
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.66
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.62
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.6
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,124.4
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,131.3
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,250.6
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,127.9
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.76
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.6
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,71.15
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,136.6
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,118.7
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,156.6
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,296.3
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.95
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.5
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.24
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.95
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,57.7
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,180.5
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,27.3
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.93
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,130.46
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,144.93
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,250.4
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.8
921766,RAYMOND ROAD K125,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,603.5
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.08
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.61
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.95
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,90.5
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,173.1
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,233.0
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,128.9
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.98
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.56
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,75.16
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,133.9
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,146.7
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,143.4
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,311.0
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.86
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.1
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,63.8
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,116.3
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.8
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,22.4
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,94.05
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,119.04
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,145.44
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,207.0
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.1
921766,RAYMOND ROAD K125,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,602.7
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.09
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.69
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.09
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.41
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,133.5
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,139.9
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,272.9
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.5
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.71
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.74
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,71.88
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.9
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,145.4
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,297.6
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.11
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.96
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.64
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,64.0
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,157.8
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,27.1
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.33
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,129.78
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,143.15
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,248.9
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,536.2
921766,RAYMOND ROAD K125,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.1
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.49
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.64
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,72.13
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.72
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,298.0
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,177.0
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.89
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.88
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.9
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,76.56
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,155.7
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,317.8
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.7
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.57
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,65.7
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.0
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,162.2
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,27.1
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.85
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,130.75
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,157.12
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,305.4
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,541.5
921766,RAYMOND ROAD K125,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,653.7
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.6
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.43
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.93
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,51.48
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,304.3
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,214.0
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.58
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.48
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,68.47
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,108.4
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,139.8
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,142.9
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,282.9
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.45
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.51
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.22
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,53.4
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,160.0
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,27.1
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,90.5
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,133.98
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,158.41
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
921766,RAYMOND ROAD K125,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,656.1
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.91
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.21
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.51
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,74.1
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.21
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,122.7
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,154.9
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,306.3
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,208.6
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.71
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.31
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,55.49
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,78.1
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.5
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,229.4
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.46
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.6
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.51
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.23
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,110.6
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,95.06
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,134.06
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,144.13
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,552.5
921766,RAYMOND ROAD K125,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,597.1
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.55
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.44
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.41
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,49.8
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,112.8
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,143.4
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,273.3
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,206.6
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.3
