Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.78
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.01
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,78.0
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,121.4
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,222.8
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.28
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.95
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.54
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.69
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,69.8
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,165.6
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,27.1
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.66
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,129.79
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,143.71
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,242.6
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.9
921766,RAYMOND ROAD K125,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,594.8
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.01
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.78
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,47.6
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,110.2
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.2
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,254.4
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,197.5
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.82
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.11
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.4
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,75.3
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,127.4
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,165.8
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,224.8
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.88
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.72
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.67
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,91.1
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.5
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,207.3
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,27.1
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,76.86
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,131.59
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,151.93
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,274.5
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,541.7
921766,RAYMOND ROAD K125,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,629.2
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.59
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,60.76
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.58
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,103.2
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,250.8
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,202.1
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.85
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.44
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,50.98
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,64.6
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,134.2
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,211.0
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.75
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.81
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.23
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,72.9
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,184.8
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,21.5
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,80.07
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,126.09
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,144.02
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,238.7
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.3
921766,RAYMOND ROAD K125,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,597.9
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.19
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.23
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.25
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,46.62
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,94.0
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,235.3
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,193.3
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.44
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.22
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.45
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,76.2
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,187.3
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.29
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.55
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,65.2
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.0
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,27.2
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.66
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,117.64
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,134.85
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,235.4
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.9
921766,RAYMOND ROAD K125,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.85
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.42
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.79
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,60.19
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.29
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,106.8
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,246.6
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,179.1
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.13
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,44.54
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,75.3
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.9
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,182.5
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.6
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.02
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.54
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,63.9
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,180.2
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,26.2
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.94
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,116.11
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,131.61
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,229.3
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.4
921766,RAYMOND ROAD K125,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.25
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.66
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.08
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.75
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.4
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,232.3
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,168.3
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.85
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,48.03
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,142.9
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,196.8
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.75
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,87.6
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,208.6
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,27.3
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,110.48
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,139.84
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,276.1
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.6
921766,RAYMOND ROAD K125,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,573.2
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.04
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.6
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,112.0
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,244.1
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,171.4
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.44
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.44
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,51.39
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,68.8
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.8
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,144.8
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,209.8
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.19
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,56.42
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,99.4
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.2
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,231.6
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,27.0
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,70.6
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,117.66
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,149.73
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,273.4
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.8
921766,RAYMOND ROAD K125,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.5
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.18
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.88
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.92
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.94
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,119.8
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,246.9
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,172.1
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.86
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.12
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,51.31
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,76.0
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.3
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,209.2
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,55.49
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,100.5
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,227.4
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,21.2
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.95
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,118.26
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,149.06
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,290.7
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.5
921766,RAYMOND ROAD K125,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.3
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.91
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.24
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.96
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,122.5
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,248.5
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,172.1
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
