Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.53
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.27
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,52.8
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.6
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,180.3
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.19
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.86
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,204.4
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,27.3
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,110.52
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,136.38
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,249.0
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
921766,RAYMOND ROAD K125,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.1
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.67
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.12
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.99
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.31
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,110.6
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.7
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,238.8
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,173.1
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.15
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.78
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,75.0
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.2
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,190.0
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.28
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.64
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,77.7
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,203.1
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,26.9
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.27
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,109.47
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,139.02
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,259.6
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
921766,RAYMOND ROAD K125,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.8
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.37
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.3
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.42
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.64
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.55
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,121.3
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,252.6
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.4
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.67
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.32
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,44.14
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.8
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,178.3
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.52
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.05
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.23
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,72.3
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,200.4
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.18
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,116.12
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,134.2
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,228.4
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
921766,RAYMOND ROAD K125,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.4
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.3
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.61
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.56
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,110.4
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.7
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,239.6
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,169.2
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.89
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.52
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.35
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,57.5
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,187.1
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.52
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.5
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,85.6
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,205.3
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,112.2
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,138.71
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,246.6
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
921766,RAYMOND ROAD K125,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.8
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.98
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.63
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.84
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,236.0
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,166.8
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.94
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.4
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.95
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,181.7
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.22
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.79
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,93.1
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,219.3
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,27.5
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.77
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,111.24
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,139.88
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,242.7
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
921766,RAYMOND ROAD K125,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.6
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.52
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.14
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.63
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.27
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.93
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,96.7
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.3
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,226.4
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,158.9
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.26
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.38
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.75
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,54.1
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,127.1
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,184.8
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.13
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.76
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,87.7
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,203.1
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.87
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,107.82
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,134.71
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,224.9
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
921766,RAYMOND ROAD K125,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.7
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.14
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.69
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.13
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,54.45
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.45
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,94.6
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,219.1
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,160.7
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.53
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.0
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.43
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.7
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.5
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,183.5
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.0
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.51
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,48.52
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,84.3
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,197.5
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,27.7
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,68.36
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,133.66
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,221.2
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
921766,RAYMOND ROAD K125,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.58
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.6
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,54.54
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.09
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.5
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,219.3
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.2
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.76
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.05
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,44.83
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,51.9
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.8
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,181.0
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.02
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.29
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,90.8
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,212.7
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,27.8
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.59
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,109.22
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,136.5
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,232.3
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
921766,RAYMOND ROAD K125,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.12
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.43
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.88
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,52.86
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.47
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.4
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,212.4
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.9
