Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.59
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.31
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.61
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,184.0
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.77
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.9
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.71
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,72.5
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.4
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,194.3
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,27.8
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,109.08
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,132.04
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,228.1
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
921766,RAYMOND ROAD K125,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.16
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,52.29
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.93
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,98.3
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,210.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.4
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.14
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,45.53
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,133.8
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,183.6
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.26
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.47
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,47.18
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,77.2
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,192.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.09
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,107.93
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,131.89
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,227.7
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
921766,RAYMOND ROAD K125,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.11
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.57
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,54.21
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.52
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,102.7
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,218.1
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,161.5
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.89
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.64
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,46.28
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,186.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.36
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.19
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,46.6
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,70.7
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,190.1
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,65.27
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,112.06
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,132.65
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,228.7
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
921766,RAYMOND ROAD K125,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.6
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.67
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,55.67
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.2
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,102.2
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,224.2
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,160.7
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.92
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.85
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.92
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,56.5
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.6
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,133.1
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,189.7
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.67
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.22
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,78.0
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,192.8
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,28.2
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.2
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,112.58
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,133.59
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,232.7
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.1
921766,RAYMOND ROAD K125,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.3
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.16
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.69
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,55.91
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.98
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,107.5
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,225.4
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,159.6
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.78
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.48
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,48.08
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,62.0
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.76
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.02
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,47.86
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,77.1
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,195.6
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,28.3
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,60.89
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,111.41
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,135.19
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,245.7
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
921766,RAYMOND ROAD K125,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.1
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.93
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.44
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.05
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.79
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,112.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,230.0
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,162.9
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.02
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.79
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,50.86
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,68.6
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,205.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.52
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.4
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,197.4
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.89
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,112.67
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,139.34
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,254.1
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
921766,RAYMOND ROAD K125,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.5
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.45
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.17
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.04
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,58.36
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.6
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,235.5
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.1
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.7
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.2
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,50.64
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,68.4
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,112.3
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,204.9
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.17
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,48.29
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,80.1
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,197.1
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,63.41
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,110.94
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,138.82
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,253.4
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
921766,RAYMOND ROAD K125,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,564.4
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.21
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.22
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,56.16
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.11
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,226.5
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,164.2
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.15
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.27
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,51.32
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,69.7
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,139.0
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,208.0
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.78
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,57.08
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,233.2
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,28.9
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.47
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,109.76
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,148.85
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,287.2
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
921766,RAYMOND ROAD K125,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,605.7
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.07
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.41
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.76
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,235.9
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,163.3
