Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.77
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.4
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,46.62
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.2
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,139.6
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,189.2
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.78
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.23
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,83.0
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,205.6
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,28.9
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.46
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,114.65
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,136.9
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,249.3
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.8
921766,RAYMOND ROAD K125,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.98
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.74
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.08
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,59.28
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.82
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,115.7
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,239.7
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,176.4
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.03
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.54
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.24
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,61.2
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,144.3
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,183.9
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.83
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.27
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.42
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,87.5
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,206.7
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.7
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,117.05
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,138.76
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,265.5
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.8
921766,RAYMOND ROAD K125,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.9
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.42
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.98
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,57.77
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.57
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,110.7
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,233.8
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,166.8
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.5
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.8
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.06
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,72.3
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,153.8
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,187.3
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.27
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.93
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.25
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,201.9
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,120.46
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,136.14
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,264.3
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.2
921766,RAYMOND ROAD K125,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,556.3
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.67
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.88
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.42
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.42
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,104.8
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,224.5
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,162.3
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.52
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.55
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,73.3
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,144.6
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,185.2
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.39
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.55
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,203.4
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.02
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,116.28
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,134.78
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,267.1
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,471.4
921766,RAYMOND ROAD K125,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.29
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.53
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.4
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,55.49
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.36
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,225.1
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.2
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.82
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.71
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.13
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.9
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.3
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,196.1
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.08
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.51
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,56.58
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,102.7
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,232.9
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,29.6
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.44
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,112.61
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,144.38
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,260.3
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
921766,RAYMOND ROAD K125,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.2
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.84
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,55.03
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.53
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,100.9
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,223.4
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,163.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.79
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.81
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,49.38
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,58.5
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,134.1
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,201.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.34
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.18
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,54.87
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,100.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,225.2
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.55
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,112.89
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,144.08
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,257.7
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.3
921766,RAYMOND ROAD K125,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,590.0
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.84
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,55.09
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.51
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.1
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,224.4
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,163.3
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.87
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.91
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,50.68
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,72.6
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,138.9
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,207.1
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.89
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,88.1
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,205.9
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.76
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,112.36
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,140.36
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,273.4
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
921766,RAYMOND ROAD K125,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.2
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.86
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.12
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.53
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,109.7
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,228.8
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,163.6
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.62
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,51.77
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,90.5
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,158.2
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,211.6
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.75
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.27
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,203.8
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.42
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,119.57
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,140.84
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,286.8
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
921766,RAYMOND ROAD K125,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.79
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.76
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.91
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.24
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.24
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,101.5
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,229.8
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,178.7
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
