Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.12
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.32
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,50.76
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,157.1
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,207.8
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.32
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.62
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.01
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,89.5
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,210.7
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.26
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,122.09
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,145.28
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,279.1
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.8
921766,RAYMOND ROAD K125,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,597.7
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.99
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.12
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.36
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.81
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,99.9
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,234.4
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,173.2
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.48
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.17
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.01
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,169.5
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,221.3
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.89
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.44
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.56
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,83.0
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,209.3
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,68.01
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,122.87
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,146.64
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,271.4
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.5
921766,RAYMOND ROAD K125,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.1
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.75
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.61
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,56.04
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,41.66
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,103.6
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,228.8
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,172.7
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.64
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.84
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,55.21
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.5
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,175.8
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,226.1
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.17
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.36
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.21
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,88.4
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,212.0
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,30.5
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.24
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,124.13
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,148.36
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,286.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.6
921766,RAYMOND ROAD K125,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,610.7
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.87
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.66
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.41
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,58.05
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,45.25
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.7
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,237.2
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,187.0
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.0
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.63
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,53.64
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,71.7
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,158.1
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,219.8
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.14
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,51.78
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,91.6
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,214.0
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,30.7
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.08
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,118.67
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,150.95
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,277.2
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.1
921766,RAYMOND ROAD K125,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,621.2
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.89
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.35
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,59.38
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.73
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,110.2
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.4
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,244.4
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,178.2
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.46
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.72
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,58.24
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.3
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,151.8
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,240.6
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.5
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.82
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,52.49
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,218.3
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.59
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,115.74
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,153.76
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,292.0
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.5
921766,RAYMOND ROAD K125,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,637.1
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.26
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.4
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.61
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.98
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,102.3
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,125.9
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,248.9
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,183.1
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.32
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.28
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.64
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,79.4
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.8
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,149.7
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,225.6
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.45
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,54.29
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,95.7
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,225.4
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.51
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,117.1
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,153.22
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,273.1
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.4
921766,RAYMOND ROAD K125,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,634.4
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.62
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.97
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.95
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,98.9
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,258.6
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,182.6
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.63
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.94
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.38
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,64.1
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,146.8
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,148.5
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,224.0
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.5
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.92
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,54.22
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,225.4
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,31.2
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,81.61
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,121.75
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,152.84
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,239.3
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.5
921766,RAYMOND ROAD K125,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,632.5
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.05
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.45
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,67.27
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,43.2
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,106.5
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,141.2
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,275.1
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,178.8
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.83
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.71
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,52.06
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,50.3
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,155.3
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,159.1
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,213.4
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.77
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.72
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,53.06
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,219.6
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,88.2
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,130.66
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,148.57
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,210.1
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.5
921766,RAYMOND ROAD K125,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.1
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.53
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.76
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.97
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.67
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.78
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,119.1
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.9
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,258.0
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,216.7
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
