Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.21
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.18
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.96
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,75.0
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.3
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,139.5
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,223.8
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.9
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.58
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,61.62
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,251.6
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,27.5
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,80.5
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,124.63
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,169.71
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,310.6
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.6
921766,RAYMOND ROAD K125,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,692.6
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.88
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.94
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.89
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.57
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.54
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,95.1
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,137.3
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,249.4
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,203.1
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.47
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.04
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,56.81
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,89.9
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,142.8
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,231.1
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.9
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.55
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.93
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,62.6
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.3
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,255.6
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,30.9
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,79.59
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,124.4
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,169.31
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,309.6
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,504.8
921766,RAYMOND ROAD K125,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,690.7
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.41
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.38
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.04
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.19
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.13
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,115.7
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.6
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,272.4
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,205.3
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.29
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.46
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,51.02
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,76.8
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,173.3
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,207.8
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.18
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.47
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.29
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.96
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,61.97
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,107.3
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,252.8
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.4
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,138.59
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,163.45
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,299.5
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,562.1
921766,RAYMOND ROAD K125,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,666.4
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.04
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,67.47
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,46.9
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,129.2
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.7
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,273.7
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,192.4
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.52
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,47.28
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,50.07
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,74.6
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,192.2
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,203.5
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.08
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.42
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.34
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,64.03
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,117.2
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,261.4
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,73.71
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,141.03
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,161.34
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,309.1
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,572.2
921766,RAYMOND ROAD K125,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,658.1
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.18
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.09
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,64.54
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,45.77
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,112.0
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,126.5
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,261.8
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,187.9
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.18
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,57.85
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,50.92
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,89.6
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,234.8
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,207.1
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.28
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.95
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,63.29
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,258.7
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,31.1
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,86.46
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,151.36
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,160.28
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,278.7
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,614.1
921766,RAYMOND ROAD K125,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,654.3
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.95
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.54
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.97
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,69.27
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.43
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,100.5
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,174.3
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,281.2
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,194.6
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.54
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.23
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,52.99
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,71.2
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,145.3
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,213.2
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,215.7
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.62
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.49
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.62
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,73.79
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,133.4
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,159.5
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,301.7
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,31.1
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,98.74
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,160.1
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,174.55
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,276.9
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,650.2
921766,RAYMOND ROAD K125,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,712.8
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.06
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,50.61
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,72.15
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,49.47
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,90.8
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,206.0
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,294.7
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,204.1
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.55
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.75
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,55.88
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,166.6
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,229.0
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.81
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.9
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.33
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,72.39
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,127.3
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,167.0
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,297.6
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,31.1
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,113.92
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,157.26
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,178.08
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,242.5
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.3
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,642.8
921766,RAYMOND ROAD K125,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,731.3
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.88
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,42.13
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,64.35
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.81
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,86.3
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,173.0
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,264.6
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,218.5
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.67
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.09
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,62.08
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,154.4
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,184.7
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,254.9
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.57
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.55
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.68
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,76.47
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,144.1
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,151.2
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,314.9
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.2
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.2
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,31.1
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,100.02
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,145.98
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,191.76
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,325.2
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,597.6
921766,RAYMOND ROAD K125,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,789.3
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.46
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.43
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.01
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.61
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,53.6
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,143.5
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,239.1
