Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,221.6
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.96
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.19
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.98
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,66.08
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,172.2
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,270.9
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.96
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.27
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,70.67
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,135.2
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,149.9
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,292.2
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,31.1
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,88.61
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,136.72
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,190.75
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,365.1
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.8
921766,RAYMOND ROAD K125,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,784.7
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.72
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,57.73
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,52.2
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,72.1
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,173.9
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,235.0
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,215.3
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.13
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.06
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,73.13
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,127.5
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,167.8
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,299.7
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.46
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.51
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.22
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,64.43
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,141.5
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,265.8
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,26.8
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,99.18
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,132.92
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,190.14
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,334.9
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.8
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,542.1
921766,RAYMOND ROAD K125,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,780.4
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.54
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.96
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,37.75
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,63.97
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,52.97
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,95.9
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,153.0
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,259.0
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,217.4
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.49
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.09
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,67.84
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,113.0
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,132.6
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,179.2
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,276.8
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.9
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.28
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.51
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,67.83
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,107.5
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.4
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.8
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,277.5
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,25.7
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,101.46
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,143.39
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,189.0
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,322.6
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.3
921766,RAYMOND ROAD K125,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,771.4
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.96
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.65
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,64.64
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,51.24
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,107.9
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,132.4
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,261.9
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,210.3
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.01
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.08
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,65.23
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,142.8
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,187.4
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,265.4
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.68
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.76
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.98
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.95
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,67.26
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,102.2
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,140.0
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,275.1
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,31.0
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,101.58
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,142.44
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,184.08
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,302.7
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,577.9
921766,RAYMOND ROAD K125,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,751.0
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.16
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.37
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,54.72
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,182.7
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,296.6
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,224.1
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.87
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.53
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.8
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.94
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,158.4
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,178.0
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,255.7
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.48
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.64
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.64
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,69.79
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,119.3
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,285.1
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,109.07
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,145.59
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,187.82
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,295.5
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.6
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,589.5
921766,RAYMOND ROAD K125,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,765.3
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.24
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.75
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.6
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,78.72
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.13
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,127.0
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,155.8
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,320.2
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,218.2
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.26
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,47.6
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,61.9
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,80.6
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,152.3
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,194.0
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,251.8
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.09
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.28
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.96
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,68.73
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.3
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,281.2
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,98.93
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,157.26
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,184.13
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,307.2
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,638.7
921766,RAYMOND ROAD K125,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,751.4
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.19
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,37.4
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,82.47
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.47
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,138.4
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,153.5
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,336.5
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,224.6
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.43
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.24
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,62.96
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,60.8
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,194.1
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,217.9
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,257.4
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.93
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.79
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.0
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,67.87
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,104.2
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,148.8
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,278.9
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,110.49
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,171.7
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,185.62
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,288.8
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,700.4
921766,RAYMOND ROAD K125,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,761.1
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.98
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.32
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.58
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,75.63
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.31
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,169.5
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,308.0
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,220.0
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.47
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.36
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,60.72
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,201.9
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,198.3
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,248.4
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.56
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.17
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.09
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,71.75
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.9
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,294.8
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,160.91
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,186.12
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,277.0
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,656.6
921766,RAYMOND ROAD K125,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,763.4
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.13
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.43
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.18
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,78.88
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.1
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,124.0
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,176.3
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,322.3
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,207.1
