Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,44.55
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,49.49
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,65.58
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,74.8
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,182.7
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,202.8
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,269.1
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.02
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.54
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.68
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,77.88
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,140.6
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,147.5
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,320.7
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,114.07
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,163.91
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,193.94
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,301.7
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,670.2
921766,RAYMOND ROAD K125,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,797.0
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.11
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.1
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,74.98
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,52.25
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,140.8
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,128.8
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,307.6
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,216.5
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.5
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,47.88
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,69.61
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,76.1
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,203.4
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,197.1
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,285.9
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.92
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.21
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.45
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,72.02
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,132.1
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,166.6
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,297.3
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,102.56
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,163.15
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,194.25
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,334.8
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,668.4
921766,RAYMOND ROAD K125,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,800.3
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.71
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.51
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.99
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,77.18
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.63
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,149.2
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,122.6
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,316.3
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,217.6
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,49.31
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.85
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,65.28
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,65.7
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,201.9
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,188.6
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,267.8
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.88
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,43.45
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,78.34
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,157.0
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.3
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,178.9
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,322.5
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,30.5
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,101.69
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,166.3
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,196.63
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,350.6
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,680.7
921766,RAYMOND ROAD K125,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,808.2
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.88
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.84
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.35
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,74.59
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.13
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,139.8
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.0
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,305.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,218.8
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.14
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,51.84
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.42
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,64.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,60.5
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,211.8
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,185.8
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,262.9
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.26
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.09
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.31
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,73.23
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,120.8
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,157.6
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,300.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,107.16
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,158.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,191.03
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,305.3
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,645.9
921766,RAYMOND ROAD K125,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,782.4
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.3
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.98
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.91
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,70.59
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.59
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,134.2
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,287.6
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,225.1
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.44
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.13
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.29
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,62.91
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,68.6
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,192.6
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,189.3
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,258.1
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.4
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.76
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,77.02
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,114.3
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,141.5
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,159.3
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,316.1
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,30.3
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,114.45
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,155.59
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,194.9
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,306.4
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,634.2
921766,RAYMOND ROAD K125,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,799.5
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.24
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.46
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,69.64
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,54.44
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,163.6
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,284.4
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,224.8
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.55
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.91
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,52.77
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,74.53
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,109.3
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,180.0
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,217.5
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,305.6
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.56
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.29
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.5
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,84.41
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,145.9
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,347.4
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,110.39
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,160.76
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,213.84
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,381.5
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,657.7
921766,RAYMOND ROAD K125,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,878.6
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.86
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,76.67
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.31
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,126.2
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,315.1
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,236.3
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.92
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,53.8
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,67.21
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,82.6
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,180.1
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,221.9
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,275.9
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.87
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.64
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.21
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,72.34
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,131.5
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,174.0
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,299.3
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,99.27
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,172.66
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,197.23
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,362.2
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,707.8
921766,RAYMOND ROAD K125,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,811.3
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.18
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.33
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,76.02
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.31
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,142.2
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.0
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,314.2
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,236.5
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,45.86
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.23
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.92
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,62.1
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,188.9
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,218.8
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,238.5
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.39
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.85
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,66.69
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,102.6
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.2
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,170.6
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,275.6
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,21.5
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,105.55
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,170.21
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,182.24
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,309.3
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.7
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,701.1
921766,RAYMOND ROAD K125,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,750.2
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.34
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.11
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,79.52
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.26
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,144.9
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,136.8
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,327.3
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,240.1
