Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,57.76
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.71
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,58.56
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,237.5
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,200.2
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,240.3
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.6
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.01
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,75.18
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,122.7
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,129.2
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,310.0
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,120.42
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,159.22
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,192.38
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,279.6
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,652.9
921766,RAYMOND ROAD K125,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,790.6
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.17
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.93
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,76.71
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.85
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.4
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,314.0
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,237.7
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.17
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,60.1
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,50.68
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,57.77
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.6
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,246.9
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,207.9
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,236.4
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.39
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.27
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.5
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,75.48
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,122.0
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,145.0
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.3
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,309.8
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,25.7
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,126.48
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,156.91
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,191.47
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,261.9
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,517.6
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,641.7
921766,RAYMOND ROAD K125,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,784.4
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.14
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,78.7
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.12
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,170.8
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,321.0
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,230.1
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.89
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.0
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.44
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,62.76
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,61.5
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,204.7
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,190.2
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,256.8
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.57
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.76
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.38
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,74.34
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,121.2
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,139.2
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,305.4
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.28
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,29.4
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,106.92
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,156.55
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,193.62
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,320.6
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,638.8
921766,RAYMOND ROAD K125,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,792.1
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.76
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.18
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,78.0
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,60.57
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,174.3
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,319.2
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,248.8
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.35
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.91
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.53
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,56.83
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,204.6
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,199.4
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,232.7
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.22
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,39.8
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.76
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,63.56
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,73.2
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,162.7
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,136.0
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,262.3
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,29.3
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,112.23
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,159.4
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,181.28
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,272.7
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.8
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,652.3
921766,RAYMOND ROAD K125,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,743.5
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.22
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.51
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.07
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,84.82
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,61.3
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,190.5
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,348.2
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,252.7
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.22
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,49.53
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,46.04
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.0
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,203.7
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,189.8
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,221.9
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.31
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.87
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.87
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,67.78
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,139.3
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,280.3
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,26.6
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,105.59
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,165.8
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,183.41
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,297.7
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.9
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,680.2
921766,RAYMOND ROAD K125,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,753.9
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.62
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.44
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,72.0
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,60.0
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,295.5
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,248.3
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.99
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,51.74
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.72
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,56.39
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,44.9
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,212.7
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,188.3
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,231.7
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.22
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,34.87
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.36
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,61.14
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,78.2
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,143.8
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,150.6
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,253.0
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,29.1
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.27
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,154.16
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,177.82
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,268.8
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,632.7
921766,RAYMOND ROAD K125,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,732.1
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.52
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.94
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,79.87
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.95
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,182.1
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,327.5
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,177.9
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.84
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,51.28
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,46.29
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.58
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,54.2
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,210.3
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,191.4
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,249.5
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.92
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,41.18
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.15
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,62.28
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,74.4
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,168.9
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.7
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,257.3
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,25.7
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.8
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,159.45
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,166.09
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,231.9
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.0
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,654.3
921766,RAYMOND ROAD K125,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,683.1
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.94
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.88
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,76.5
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.47
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,168.9
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.2
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,313.8
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,162.8
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.01
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,53.79
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,52.42
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,68.3
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,57.4
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,220.4
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,216.1
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,280.5
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.73
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.0
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.24
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,59.58
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,73.4
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,140.1
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,141.9
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,245.9
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,111.87
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,163.24
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,167.62
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,243.5
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.7
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,669.1
921766,RAYMOND ROAD K125,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,687.6
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.31
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.84
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,79.72
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.94
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,177.1
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
