Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,327.4
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,172.7
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,56.04
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.52
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,66.99
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,229.4
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,237.3
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,274.4
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.02
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.28
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,60.55
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,83.7
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.9
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,162.5
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,250.1
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.97
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,176.51
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,169.72
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,276.0
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.4
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,723.8
921766,RAYMOND ROAD K125,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,696.0
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.21
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.54
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,78.71
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.23
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.2
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,322.5
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,169.8
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.35
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,54.09
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.55
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,82.0
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,174.7
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,222.5
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,273.1
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.94
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.7
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.55
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,57.56
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,80.0
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,130.5
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,237.8
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.71
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,173.44
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,165.59
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,305.4
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,710.3
921766,RAYMOND ROAD K125,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,679.2
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.26
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.38
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,79.7
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.12
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,189.1
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,326.2
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.21
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,54.4
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,61.17
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,86.3
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,153.4
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,223.6
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.47
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.93
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.29
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,56.45
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,78.7
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,139.2
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,170.9
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,233.0
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,28.4
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.78
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,175.6
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,157.95
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,315.2
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,719.0
921766,RAYMOND ROAD K125,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,648.8
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.54
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.23
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,80.21
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.53
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,195.3
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,329.2
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,167.3
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.22
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.45
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,65.26
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,58.81
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,146.5
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,268.9
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,240.8
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.77
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.63
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,42.2
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.92
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,174.3
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,202.4
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,25.6
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.57
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,187.95
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,148.42
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,361.2
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,771.4
921766,RAYMOND ROAD K125,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.8
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.33
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.92
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,78.88
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.84
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,323.6
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.3
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.35
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,56.9
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,65.33
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,82.6
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,167.0
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,234.3
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,268.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.68
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.21
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.29
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,77.4
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.0
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,170.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,171.0
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,28.0
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.15
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,177.17
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,146.6
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,306.9
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,726.5
921766,RAYMOND ROAD K125,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,602.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.18
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.99
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,84.47
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.54
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,346.4
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,167.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.94
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,54.82
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,60.32
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,73.7
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,164.8
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,225.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,247.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.97
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.23
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.78
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,74.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,156.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,27.9
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.12
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,177.7
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,138.75
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,316.6
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,728.1
921766,RAYMOND ROAD K125,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,569.6
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.41
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.67
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,84.08
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.97
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,167.4
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.5
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,344.4
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,173.2
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.58
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.11
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.81
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,78.9
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,154.7
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,238.5
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,224.2
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.21
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.24
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,84.4
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.3
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,166.5
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,143.0
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,27.9
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.72
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,182.66
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,131.25
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,304.8
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,748.0
921766,RAYMOND ROAD K125,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.16
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.52
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.41
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,80.93
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.2
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,176.5
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,332.0
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,162.6
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.34
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.51
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.81
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,76.4
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,162.3
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,240.8
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,225.1
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.68
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.81
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,71.1
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,147.9
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,136.7
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,27.8
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.27
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,175.29
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,126.88
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,303.3
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,719.6
921766,RAYMOND ROAD K125,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,523.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.57
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,75.53
