Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.6
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,154.8
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,308.9
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,167.6
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,51.51
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.98
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,52.2
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,57.8
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,211.6
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,217.5
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,214.4
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.41
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.14
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.79
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,67.6
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.9
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.8
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,104.9
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,162.87
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.63
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,236.4
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,666.4
921766,RAYMOND ROAD K125,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.0
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.03
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,74.37
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.71
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,176.4
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,305.2
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,140.1
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.08
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,50.68
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.17
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,63.3
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,165.4
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,208.6
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,222.6
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.2
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.1
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.61
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,55.5
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,125.9
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.5
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.68
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,155.28
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,118.56
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,255.4
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,637.6
921766,RAYMOND ROAD K125,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.23
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.26
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,70.76
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.13
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,170.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,293.6
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,152.0
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.04
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.2
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.64
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,200.4
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,226.6
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.35
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.07
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.55
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,51.7
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.6
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,134.1
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.82
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,147.11
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,122.42
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,262.6
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,609.9
921766,RAYMOND ROAD K125,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.9
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.83
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.46
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.41
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,161.0
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,264.3
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,149.0
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,36.49
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,49.11
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,60.54
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,77.0
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,153.2
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,204.5
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,252.1
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.25
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.21
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,63.0
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,176.6
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.25
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,137.85
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,138.37
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,272.4
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
921766,RAYMOND ROAD K125,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.4
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.27
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.56
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,57.76
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.74
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,135.1
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,240.5
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,150.4
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.1
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.94
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,55.61
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,82.0
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,130.0
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,196.1
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,232.1
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.47
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.49
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.16
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,57.3
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.9
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,153.2
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.0
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.36
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,133.32
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,127.68
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,250.3
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,555.6
921766,RAYMOND ROAD K125,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,534.4
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.96
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.41
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,61.37
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.35
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,136.1
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,254.6
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,156.0
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.73
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,47.35
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.03
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,65.3
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,197.6
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,215.6
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.34
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.61
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.6
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,66.7
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.5
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,120.6
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,132.4
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,27.9
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.66
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,137.5
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,121.1
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,244.0
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,570.5
921766,RAYMOND ROAD K125,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.88
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.95
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.67
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.04
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,140.1
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,255.4
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,155.0
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.23
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.63
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,60.03
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,73.5
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,154.8
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,173.2
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,249.7
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.43
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.96
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,62.4
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,130.4
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,26.0
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,128.86
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,128.2
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,242.5
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.1
921766,RAYMOND ROAD K125,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.4
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.27
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.59
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.76
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.0
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,231.9
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,139.1
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.68
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.79
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,52.13
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.7
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,156.8
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,157.6
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,216.4
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.46
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.46
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.54
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,72.8
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,148.5
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,28.0
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.87
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,123.13
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,119.82
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,208.5
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,511.9
921766,RAYMOND ROAD K125,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.06
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,58.1
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.25
