Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,141.6
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,239.7
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.21
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.24
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.9
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,70.8
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,146.5
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,202.2
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.19
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.39
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.25
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,70.6
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.6
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,180.4
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,24.1
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.21
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,122.78
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,126.62
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,260.6
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
921766,RAYMOND ROAD K125,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.8
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.43
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.3
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.66
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,136.4
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,244.2
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,136.3
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.82
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.67
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,43.04
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,60.0
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,187.9
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,177.1
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.49
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.97
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,65.5
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.0
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,28.1
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.82
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,124.62
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,111.8
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
921766,RAYMOND ROAD K125,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.25
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,54.06
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.16
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,126.1
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,222.8
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,121.5
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.03
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.2
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.55
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,162.9
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,162.4
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,183.3
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.33
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.88
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.9
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,56.5
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.7
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,28.2
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.89
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,120.33
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,101.7
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,184.2
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.8
921766,RAYMOND ROAD K125,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.95
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.93
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.65
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,125.1
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,225.7
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.62
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.58
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.74
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,114.2
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.9
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,175.9
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.18
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.97
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.92
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,28.2
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.63
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,116.64
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,102.42
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,202.1
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.3
921766,RAYMOND ROAD K125,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.81
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,54.06
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.96
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,125.7
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,222.1
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.8
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.19
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.6
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,67.5
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,153.9
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,183.5
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.88
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,52.9
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.4
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.08
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,115.69
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,104.57
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,208.5
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
921766,RAYMOND ROAD K125,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.2
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.98
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.97
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.61
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.57
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,127.8
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.7
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,241.1
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.89
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.03
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,44.57
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.4
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,153.0
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,183.1
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.76
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.83
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,48.8
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.1
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,124.7
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,28.4
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.99
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,119.94
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,104.08
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.2
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.1
921766,RAYMOND ROAD K125,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.65
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.72
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,60.05
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.23
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,126.9
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,246.7
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,147.3
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.32
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.82
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.57
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,62.0
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.5
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,164.2
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,186.8
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.24
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.63
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,59.6
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.7
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.57
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,125.33
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,110.56
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,217.2
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.2
921766,RAYMOND ROAD K125,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.43
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.26
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.09
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.67
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,150.0
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.9
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,272.4
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,120.1
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.24
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.48
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.06
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,137.2
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,159.0
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,172.9
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.95
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.68
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.7
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.6
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,26.3
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.73
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,130.75
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,98.48
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,212.2
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.8
921766,RAYMOND ROAD K125,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
921766,RAYMOND ROAD K125,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
921766,RAYMOND ROAD K125,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.8
921766,RAYMOND ROAD K125,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.48
