Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.38
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.9
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,51.13
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.04
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,94.3
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,210.2
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.37
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.75
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,51.11
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,69.6
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.8
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.8
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,210.0
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.95
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.79
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.87
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,59.1
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.1
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,29.4
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.41
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,119.9
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,114.15
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,191.4
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.2
921766,RAYMOND ROAD K125,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.2
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.02
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,54.13
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.0
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,98.4
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,221.6
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,132.3
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.96
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,43.76
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,44.84
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,147.5
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,179.6
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,183.4
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.1
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.08
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.44
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,50.9
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.4
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,120.25
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,98.33
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
921766,RAYMOND ROAD K125,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.13
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.1
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.24
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,66.51
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.49
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,145.2
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,272.9
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,118.3
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.97
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.64
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.46
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,170.8
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,188.0
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.1
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.3
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.35
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,49.6
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.84
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,131.75
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,94.99
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,186.1
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.5
921766,RAYMOND ROAD K125,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.55
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.1
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.35
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,62.93
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.64
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,150.7
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,258.6
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.91
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.26
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,49.39
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,139.4
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,162.1
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,203.9
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.04
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,46.3
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.62
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.03
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.0
921766,RAYMOND ROAD K125,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.29
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.28
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.35
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,144.7
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,248.1
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,126.5
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.74
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.22
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,55.77
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,76.2
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.7
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,161.8
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,229.9
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.14
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.84
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.11
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,51.4
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,29.6
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.74
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,125.5
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,108.34
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,214.4
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.0
921766,RAYMOND ROAD K125,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.83
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.69
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.4
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.14
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,248.4
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.2
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.93
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.97
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,47.79
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,149.4
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,173.4
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,199.4
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.55
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.1
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,28.3
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.8
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,127.05
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,104.88
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,199.6
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.0
921766,RAYMOND ROAD K125,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.41
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.87
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.15
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.8
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,120.7
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,231.4
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.3
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.91
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.01
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.4
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,55.4
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,191.4
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.35
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.96
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.5
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.6
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,119.64
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,101.25
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
921766,RAYMOND ROAD K125,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.49
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,53.55
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.31
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,114.3
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,220.4
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.9
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.07
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.18
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.54
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,91.2
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,214.9
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,162.4
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.71
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,57.5
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,28.3
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.63
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,129.99
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.63
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,244.1
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.9
921766,RAYMOND ROAD K125,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
