Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.35
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.24
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.6
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.49
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,131.3
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,244.3
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,142.3
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.32
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,54.2
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.27
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,223.5
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,156.7
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.15
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,45.23
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,62.4
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,186.7
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.66
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,137.06
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.17
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,264.6
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,562.5
921766,RAYMOND ROAD K125,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.78
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.68
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,58.02
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.58
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,119.7
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,238.0
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,139.1
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.55
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,48.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,41.19
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,200.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,168.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.47
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.53
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.66
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,56.0
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,176.4
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,27.6
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.73
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,133.44
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,117.61
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,238.8
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.0
921766,RAYMOND ROAD K125,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.1
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.63
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.88
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.08
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.43
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,142.9
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,254.5
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,150.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.77
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.28
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,61.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,173.6
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,177.5
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.3
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.77
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.58
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.65
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,51.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.1
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,176.8
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,29.7
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,67.43
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,130.57
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,122.55
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,233.5
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,535.9
921766,RAYMOND ROAD K125,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.78
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,68.21
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.86
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,158.6
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,281.3
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,157.4
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.79
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.22
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.33
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,58.2
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,153.9
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,169.9
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.54
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.21
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.18
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,66.6
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.1
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,29.7
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,139.76
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,118.52
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,275.4
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,575.9
921766,RAYMOND ROAD K125,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.51
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,68.28
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.8
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,172.1
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,281.0
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,160.6
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.82
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.66
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,73.7
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,168.3
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,167.1
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.88
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.72
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.29
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,62.4
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.4
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,167.4
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.37
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,141.91
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,119.91
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,299.6
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,583.2
921766,RAYMOND ROAD K125,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.99
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,60.27
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.06
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,139.8
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,247.7
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,161.4
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.73
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.76
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.12
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,172.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.9
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.85
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,45.31
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.55
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,186.3
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,172.7
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.24
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,147.46
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,122.86
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,307.7
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,605.0
921766,RAYMOND ROAD K125,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.8
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.34
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.73
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.34
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.62
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,147.6
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.5
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,268.7
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,155.5
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.38
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.57
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,40.56
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,167.7
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,167.1
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.75
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.76
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,46.02
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,149.2
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,192.0
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,141.77
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,124.39
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,296.8
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,583.3
921766,RAYMOND ROAD K125,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.43
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.36
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,64.25
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.38
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,148.3
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,264.6
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,155.1
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.81
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.24
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.13
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,72.6
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.7
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,175.0
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,156.9
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.97
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.19
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,48.37
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,87.6
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,203.5
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,19.2
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,138.8
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,124.09
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,293.6
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
