Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.6
921766,RAYMOND ROAD K125,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.9
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.14
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.9
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,61.12
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.9
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,116.7
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.2
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,251.3
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,165.3
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.86
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.77
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.48
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,73.8
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,193.6
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,162.8
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.16
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.25
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.64
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,83.9
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,153.1
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,206.8
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.7
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,144.26
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,129.2
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,261.2
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,594.2
921766,RAYMOND ROAD K125,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,534.4
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.64
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,59.69
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.42
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.6
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,245.9
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,139.1
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.62
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.59
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.74
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,72.5
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,131.5
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,205.5
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,172.3
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.78
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,44.97
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,51.93
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,185.8
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,215.9
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.48
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,154.3
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,127.23
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,293.3
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,635.9
921766,RAYMOND ROAD K125,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.76
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,53.67
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.22
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,121.3
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,220.3
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.84
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.02
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.07
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,54.2
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,177.8
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,186.1
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.7
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.82
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,50.03
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,59.0
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,132.2
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,208.0
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.28
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,128.58
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.52
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,220.3
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
921766,RAYMOND ROAD K125,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.6
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.97
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.29
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.94
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,130.4
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,227.4
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,129.2
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,48.12
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,51.45
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,198.7
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,212.4
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.99
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.03
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.64
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,79.1
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,138.0
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,218.2
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,27.4
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.44
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,136.43
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,135.26
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,295.1
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,561.5
921766,RAYMOND ROAD K125,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.1
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,59.27
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.75
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,144.5
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,244.6
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,133.2
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.18
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.27
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,49.42
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,90.2
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,207.9
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,204.2
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.99
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.02
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,49.14
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,80.0
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,145.4
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,204.6
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.63
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,144.59
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,130.52
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,309.5
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,595.6
921766,RAYMOND ROAD K125,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.6
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.77
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.8
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.25
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.74
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.87
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,146.2
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.9
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,262.7
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.8
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.4
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.32
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.24
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,63.7
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.9
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,187.8
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,182.9
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.78
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.93
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,92.8
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.5
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,224.2
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.04
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,140.84
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,129.26
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,269.6
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,580.4
921766,RAYMOND ROAD K125,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.2
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.64
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.74
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,65.77
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.68
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,271.4
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,149.1
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.72
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.57
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,50.71
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,89.9
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.2
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,221.7
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,209.6
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.17
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,52.24
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,92.2
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,217.2
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,27.7
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.79
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,149.54
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,138.88
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,317.1
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,617.0
921766,RAYMOND ROAD K125,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.3
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.75
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.62
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,69.4
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.24
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,161.0
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.9
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,286.4
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.3
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.58
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,42.77
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.46
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,59.3
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.7
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,177.7
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,179.8
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.08
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.67
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,56.94
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,102.9
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.1
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,237.1
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,27.0
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.59
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,147.84
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,130.86
