Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,285.0
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,610.6
921766,RAYMOND ROAD K125,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.6
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.66
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,74.12
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.79
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,174.5
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,306.1
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.44
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.94
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.26
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,52.7
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.0
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,187.1
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.93
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.3
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,54.62
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,226.8
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,26.8
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,81.21
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,146.41
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,127.88
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,245.1
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,603.8
921766,RAYMOND ROAD K125,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.5
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,36.92
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,68.42
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.88
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,144.8
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,153.1
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,281.7
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,121.9
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.53
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.1
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.66
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,71.6
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.9
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,210.7
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,196.9
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.09
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.11
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.16
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,80.4
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,158.4
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,208.1
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,29.5
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.69
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,157.66
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,126.85
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,648.4
921766,RAYMOND ROAD K125,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.6
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.72
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,66.48
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.01
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,127.3
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,170.5
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,273.1
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.6
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.13
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.28
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,42.12
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,56.4
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,178.3
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,173.9
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.75
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.84
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,63.3
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,156.3
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,263.8
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,29.2
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.35
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,147.54
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,135.67
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,225.3
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,605.8
921766,RAYMOND ROAD K125,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.0
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.58
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.78
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,74.14
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.83
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,163.1
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,163.1
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,304.3
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.79
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.87
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.27
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,70.1
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.0
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,174.8
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.31
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.13
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.44
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,61.21
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,147.1
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,254.6
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,27.9
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,86.56
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,152.47
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,130.54
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,247.4
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,626.6
921766,RAYMOND ROAD K125,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.02
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.54
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.89
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,121.4
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,250.0
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.97
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.13
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.62
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,74.8
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,183.0
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,167.9
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.91
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.04
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,64.24
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,97.0
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,266.3
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,29.6
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.91
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,137.67
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,134.01
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,237.9
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,566.1
921766,RAYMOND ROAD K125,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.7
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.68
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,58.08
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.33
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,124.6
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,113.9
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,239.1
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.3
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.71
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.97
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.98
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,84.5
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,202.0
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,196.5
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.06
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.44
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,61.2
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,102.0
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,146.6
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,254.1
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,29.7
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.35
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,142.39
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,135.75
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,274.0
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,586.0
921766,RAYMOND ROAD K125,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,564.4
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.59
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.51
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.42
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,146.1
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,256.9
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.3
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,54.63
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,49.33
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,91.4
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,224.7
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,203.9
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.49
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.47
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,55.33
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,84.2
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.6
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,229.2
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,26.9
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.26
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,145.61
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,128.3
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,252.4
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,597.9
921766,RAYMOND ROAD K125,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.9
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.78
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,52.46
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.72
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,106.1
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,216.5
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.03
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.19
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,61.12
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,115.1
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,215.0
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,256.7
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.16
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.39
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,56.67
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,101.2
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,143.4
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,236.0
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,29.8
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
