Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.7
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,138.92
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,142.76
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,258.0
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.2
921766,RAYMOND ROAD K125,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.2
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.14
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.41
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.46
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,142.4
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.7
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,258.0
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.5
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.26
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,47.11
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,81.65
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,151.1
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,136.5
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,195.5
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,340.1
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.23
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.38
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.26
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,54.18
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,142.2
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,226.3
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,29.4
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.42
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,143.55
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,163.59
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,331.6
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,593.4
921766,RAYMOND ROAD K125,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,679.6
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.97
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.8
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.51
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.58
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,145.2
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.6
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,262.8
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.39
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.56
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.22
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,76.96
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,140.9
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.7
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,179.9
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,321.0
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.25
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.24
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.05
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.49
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,76.6
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,211.1
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.5
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,137.75
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,155.32
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,285.7
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,570.0
921766,RAYMOND ROAD K125,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,646.2
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.56
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.31
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.64
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.2
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,279.5
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.1
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.43
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,43.42
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,64.42
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,134.9
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,181.5
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,266.8
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.13
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.99
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,146.6
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,208.8
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,29.9
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,80.39
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,145.84
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,139.29
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,265.0
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.1
921766,RAYMOND ROAD K125,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.6
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.7
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.35
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,64.49
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.78
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,139.8
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,134.0
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,266.9
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.7
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.79
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.71
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.95
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,99.2
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,155.8
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.9
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,278.1
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.22
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.49
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.45
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.1
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,72.6
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,156.5
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,206.4
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.76
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,139.69
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,141.06
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,204.2
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,578.7
921766,RAYMOND ROAD K125,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.8
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.14
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,67.27
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.97
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,156.0
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,134.0
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,278.1
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.85
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.7
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,64.23
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.9
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,161.2
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,266.6
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.23
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.34
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,60.12
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.1
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,122.6
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,250.4
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,26.9
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.21
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,135.3
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,149.61
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,559.7
921766,RAYMOND ROAD K125,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,621.8
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.39
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,69.07
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.18
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,156.9
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,284.2
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,130.7
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.89
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.53
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,69.4
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,112.5
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,133.2
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,163.5
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,287.2
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.06
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.1
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.46
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,53.3
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,86.1
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,151.3
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,221.7
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,30.0
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,84.25
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,145.02
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,153.15
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,276.5
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,597.3
921766,RAYMOND ROAD K125,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.3
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.24
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.6
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.43
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,72.65
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.49
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,155.0
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.7
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,299.8
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,181.9
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.27
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.66
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.81
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,127.2
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,172.9
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,288.6
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.36
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.76
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.57
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,186.3
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.41
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,142.04
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,158.13
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,315.2
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,586.2
921766,RAYMOND ROAD K125,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,655.7
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.83
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.2
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,72.73
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.56
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,133.7
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,160.8
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,300.0
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,156.9
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.8
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.17
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,65.12
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,119.3
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.4
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,269.8
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.1
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.06
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.51
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,76.4
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,181.4
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
