Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.13
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,135.95
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,146.43
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,258.7
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
921766,RAYMOND ROAD K125,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,606.6
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.37
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,64.63
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.84
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,137.9
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,264.7
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.4
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.43
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.32
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,51.67
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,55.3
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,155.9
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,212.5
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.68
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.06
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,43.78
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,182.3
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,86.94
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,125.08
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,133.5
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,193.5
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,513.2
921766,RAYMOND ROAD K125,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.5
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.47
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.92
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,67.61
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.02
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,116.7
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,154.4
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,274.9
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,152.8
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.37
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.24
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,47.93
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,62.2
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,148.0
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,195.4
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.89
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.02
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,100.0
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,218.6
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,79.62
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,139.77
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,138.2
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,238.0
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,569.5
921766,RAYMOND ROAD K125,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.59
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.64
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.26
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,64.46
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.35
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,120.1
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,261.9
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,153.9
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.31
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.24
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.26
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,67.1
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,152.0
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,184.3
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.72
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.56
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,139.4
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,204.0
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,68.6
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,135.46
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,132.39
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,256.0
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,551.0
921766,RAYMOND ROAD K125,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.17
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.9
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,59.58
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.37
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,111.8
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.5
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,245.8
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,156.1
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,42.66
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.52
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,82.7
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,177.4
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,180.1
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.49
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.89
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.56
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,69.6
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.2
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,211.4
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.92
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,125.94
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,131.7
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,234.1
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,520.3
921766,RAYMOND ROAD K125,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.2
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.05
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.45
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.91
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,114.9
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,255.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,153.3
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.66
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.82
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,75.2
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,188.2
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.59
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.03
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.44
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.02
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,93.0
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,213.8
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,30.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.74
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,117.58
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,134.03
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,246.2
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.7
921766,RAYMOND ROAD K125,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.1
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.35
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.38
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,59.98
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.47
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,244.5
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,154.8
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.09
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,53.61
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,219.4
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.41
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.64
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.96
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.64
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,77.9
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,192.5
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.17
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,113.05
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,137.99
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,253.3
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.1
921766,RAYMOND ROAD K125,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.91
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.16
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,59.56
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.72
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,111.7
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.3
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,243.7
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,156.4
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.03
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.39
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.49
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,87.9
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,129.3
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,203.3
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.91
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.17
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,95.1
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,219.9
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,110.1
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,140.69
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,270.2
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
921766,RAYMOND ROAD K125,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.4
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.91
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.5
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.29
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,44.22
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,110.7
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.9
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,246.5
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.4
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,51.84
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,98.0
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,141.9
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,214.4
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.73
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.06
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,56.81
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,106.1
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,234.8
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.32
