Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,114.69
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,153.22
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,308.2
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.6
921766,RAYMOND ROAD K125,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,631.2
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.73
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.1
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.25
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,59.83
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.47
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,121.7
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,246.3
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,165.2
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.74
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.43
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.19
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,64.0
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,142.9
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,174.4
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.85
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.33
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,213.5
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,30.3
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,114.44
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,133.27
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,261.7
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
921766,RAYMOND ROAD K125,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.1
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.83
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.01
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.23
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.13
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.71
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,104.6
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,238.8
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,161.3
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.33
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.75
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,72.9
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.6
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.2
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.25
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.68
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,214.6
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,31.4
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,108.15
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,132.44
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,262.6
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
921766,RAYMOND ROAD K125,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,548.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.11
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.65
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.48
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,57.96
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,111.4
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,236.9
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.1
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.88
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.91
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,72.1
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,171.9
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.26
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,52.68
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,97.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,217.2
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,107.57
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,134.5
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,268.3
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
921766,RAYMOND ROAD K125,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,554.1
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.83
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.56
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.83
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,108.9
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,234.8
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,164.5
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.98
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.36
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.05
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,66.0
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.6
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,180.1
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.24
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,51.69
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,213.0
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.72
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,107.92
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,135.86
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,253.7
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
921766,RAYMOND ROAD K125,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.19
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.24
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,59.16
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.46
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,112.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,241.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,163.0
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.75
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.25
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,168.5
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.98
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.4
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,91.6
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,219.8
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.59
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,105.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,134.44
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,262.6
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
921766,RAYMOND ROAD K125,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.9
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.26
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,55.71
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.37
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,105.6
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,227.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,166.6
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.51
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.22
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.3
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,172.5
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.73
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,55.14
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,101.9
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,227.8
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,32.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,105.92
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,138.06
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,279.6
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
921766,RAYMOND ROAD K125,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.1
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.23
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.21
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.74
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,55.11
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.15
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,106.9
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,225.5
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,162.3
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.48
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.22
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,169.2
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.66
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.59
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,89.2
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,214.1
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,32.2
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,105.19
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,132.26
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,266.4
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
921766,RAYMOND ROAD K125,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.0
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.13
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.05
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.32
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.81
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.67
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,229.5
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,165.2
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.46
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.2
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,75.6
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.3
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,169.9
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.3
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.25
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,54.79
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,227.5
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,32.3
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
