Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,104.51
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,135.99
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,290.1
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
921766,RAYMOND ROAD K125,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.3
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.69
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.96
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.01
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.54
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.55
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,224.3
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.7
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.09
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.53
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,78.6
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,171.5
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.54
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.4
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,89.3
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,213.8
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,32.5
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,106.49
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,132.78
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,269.9
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
921766,RAYMOND ROAD K125,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,550.5
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.69
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.4
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,55.49
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.32
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,95.4
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,112.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,227.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.12
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,41.47
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,72.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,170.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.35
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.29
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,75.5
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,204.8
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,32.6
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.26
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,106.03
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,129.36
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,234.6
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
921766,RAYMOND ROAD K125,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,536.0
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.29
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.21
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,54.58
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.75
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,91.0
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,116.7
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,224.5
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.6
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.32
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.02
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,69.6
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,129.7
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,161.1
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.47
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.56
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.5
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,79.7
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,205.8
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,32.7
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,107.45
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,126.54
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,231.6
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
921766,RAYMOND ROAD K125,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.0
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.95
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.32
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.72
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.6
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,101.6
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,105.3
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,225.2
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,152.8
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.68
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.83
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,76.8
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,176.7
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.29
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.51
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.97
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,78.4
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,204.3
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.58
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,104.91
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,128.68
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,243.7
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
921766,RAYMOND ROAD K125,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.0
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.13
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.39
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.94
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,58.14
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.87
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,239.4
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.0
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.56
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.64
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,79.5
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.0
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,175.9
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.65
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.26
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.66
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,80.9
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,206.6
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,32.9
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.08
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,108.94
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,128.45
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,257.4
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
921766,RAYMOND ROAD K125,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,532.9
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.29
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.04
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.33
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.98
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,232.6
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.39
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,44.75
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,71.8
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.2
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,182.0
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.51
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.76
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,74.6
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,204.4
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,33.0
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.62
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,109.98
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,131.78
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,246.9
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
921766,RAYMOND ROAD K125,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.0
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.31
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.33
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.7
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,60.38
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.18
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,121.5
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,244.6
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,161.0
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.67
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.86
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.22
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,71.4
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,183.6
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.99
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,52.11
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,213.5
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,33.1
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,109.31
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,136.83
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,275.7
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
921766,RAYMOND ROAD K125,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.7
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.55
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.47
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.37
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.66
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.52
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.62
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,128.0
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,256.8
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,158.3
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.83
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.16
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.67
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,73.5
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,188.8
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.98
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.67
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,81.8
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,207.0
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,33.2
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
