Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,113.19
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,136.27
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,264.4
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
921766,RAYMOND ROAD K125,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,554.5
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.82
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.68
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.47
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,60.81
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.22
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,122.2
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.6
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,245.0
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,152.6
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.63
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,47.85
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,77.6
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.7
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,193.3
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.94
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,50.7
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,79.4
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,206.8
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,33.3
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.7
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,110.6
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,136.08
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,261.3
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.5
921766,RAYMOND ROAD K125,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.0
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.93
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.89
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.8
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.65
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.15
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,264.0
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,151.6
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.82
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,48.0
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,79.4
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,193.4
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.39
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.59
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,84.3
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,205.5
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,33.3
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,118.08
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,136.04
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,277.0
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
921766,RAYMOND ROAD K125,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,550.7
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.53
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.36
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.84
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.24
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.48
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,123.2
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,249.8
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,152.5
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.78
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.43
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.92
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,180.9
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.74
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,50.6
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,87.5
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,205.6
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,33.4
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.66
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,115.97
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,133.29
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,257.9
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.0
921766,RAYMOND ROAD K125,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.6
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.78
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.25
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.93
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,254.7
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,171.8
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.6
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.65
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.46
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,59.7
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.1
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.4
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,187.6
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.9
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.57
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.42
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,86.3
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,205.6
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,33.5
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.09
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,117.44
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,139.1
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,266.8
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.4
921766,RAYMOND ROAD K125,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.0
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.64
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.03
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.13
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,64.05
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.23
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,120.2
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.4
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,259.2
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,165.0
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.94
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.76
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,44.45
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,141.3
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,180.2
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.37
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.46
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,55.07
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,225.1
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,33.6
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.82
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,120.51
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,140.06
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,257.4
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.5
921766,RAYMOND ROAD K125,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.7
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.21
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.44
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.45
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,64.44
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.89
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,118.4
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,260.8
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.73
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.5
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,48.29
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,58.9
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,136.2
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,195.9
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.7
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.74
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.61
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,91.9
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,219.2
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,33.8
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.5
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,120.61
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,141.08
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,250.6
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.2
921766,RAYMOND ROAD K125,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,575.2
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.9
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.24
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.8
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.23
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,63.52
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.92
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,115.9
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.0
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,257.4
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.74
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.48
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.86
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,144.5
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,182.2
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.07
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.86
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,51.24
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,84.6
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,209.5
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,121.81
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,137.28
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,240.0
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.8
921766,RAYMOND ROAD K125,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.1
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.75
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.85
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,64.52
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.54
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,113.6
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,121.6
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,262.0
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,178.6
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.22
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.66
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,76.3
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,151.9
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,185.7
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.29
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.45
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.67
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,50.08
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,88.0
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,205.5
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,33.9
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
