Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.49
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,125.36
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,139.54
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,268.9
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,508.7
921766,RAYMOND ROAD K125,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,570.2
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.95
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.92
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.69
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.1
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.33
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.2
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,182.2
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.65
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.79
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.8
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.24
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,50.67
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,90.1
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,208.2
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,34.0
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.03
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,124.69
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,143.07
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,267.5
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,506.7
921766,RAYMOND ROAD K125,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,585.5
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.94
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.31
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,62.13
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.38
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,114.6
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,253.9
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,183.2
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.76
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.7
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,80.5
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,162.7
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.86
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.86
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,88.0
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,209.8
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,34.1
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,123.07
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,142.22
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,281.8
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,502.2
921766,RAYMOND ROAD K125,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,584.4
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.62
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.0
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.5
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.85
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,255.2
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,176.8
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.51
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.28
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,43.18
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,75.3
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,156.9
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,176.6
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.97
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.08
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,86.8
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,210.7
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,34.2
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.73
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,121.3
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,137.38
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,267.7
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
921766,RAYMOND ROAD K125,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,564.8
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.82
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.11
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.47
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.98
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.25
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,122.0
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,112.2
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,269.4
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,178.3
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.05
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.27
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.55
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,70.1
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,153.1
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,182.1
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.28
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.85
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,52.63
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,90.7
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,216.8
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,34.3
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.47
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,126.01
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,140.71
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,276.9
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.5
921766,RAYMOND ROAD K125,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.7
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.0
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.38
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,70.39
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.34
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,130.6
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.8
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,287.3
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,186.4
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.14
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.5
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,43.73
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,63.8
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,153.6
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,178.5
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.64
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.38
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,53.8
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,93.2
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,221.2
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,34.4
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.56
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,130.19
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,143.15
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,275.1
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,531.0
921766,RAYMOND ROAD K125,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.8
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.15
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.14
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.72
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.55
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,45.85
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,118.8
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,121.2
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,266.1
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,187.8
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.61
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.34
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,50.13
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,77.6
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,148.3
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,204.2
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.27
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,54.12
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,103.2
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,222.1
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,28.1
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.12
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,123.86
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,150.41
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,292.8
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.4
921766,RAYMOND ROAD K125,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,614.5
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.6
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.84
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,64.68
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.35
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.0
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,262.6
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,206.4
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.51
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.21
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,48.16
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,81.6
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,143.6
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,195.9
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.62
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.65
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.32
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,110.7
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,235.0
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,34.5
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,67.34
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,122.41
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,156.16
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,301.6
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.5
921766,RAYMOND ROAD K125,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,637.3
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.82
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.46
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.23
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,65.6
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.96
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,98.8
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,156.5
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,266.8
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,188.8
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.41
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.59
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,47.98
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,84.4
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,153.7
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,195.9
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.43
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.87
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.1
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,60.07
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,119.5
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,246.8
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,34.5
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
