Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.22
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,125.2
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,154.35
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,281.3
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.9
921766,RAYMOND ROAD K125,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,632.0
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.61
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.74
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.23
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.18
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,74.2
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,150.7
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,222.0
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,219.7
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.62
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.15
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,57.1
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,87.8
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.1
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.9
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,234.4
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.92
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.58
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,63.83
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,113.9
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.7
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,264.0
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,19.8
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,82.46
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,123.75
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,174.45
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,315.6
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,507.2
921766,RAYMOND ROAD K125,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,717.9
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.57
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.66
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,41.1
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,51.62
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.0
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,66.9
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,169.1
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,212.1
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,228.1
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.68
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.89
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,65.17
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,96.9
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,155.8
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,164.7
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,268.4
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.66
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.67
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,60.42
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.3
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,250.5
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,96.82
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,125.0
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,180.92
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,302.6
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.7
921766,RAYMOND ROAD K125,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,747.0
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.81
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.51
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,51.76
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.56
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,83.5
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.7
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,211.9
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,237.0
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.24
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,43.83
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.51
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,69.4
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,157.7
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,179.7
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,231.5
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.39
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.24
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.4
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,63.03
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,149.5
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,259.9
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,92.77
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,131.86
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,177.4
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,289.3
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.9
921766,RAYMOND ROAD K125,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,728.3
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.56
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.51
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,57.2
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,49.97
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,67.6
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,171.1
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,234.2
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,205.9
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.19
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.74
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,55.26
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,71.4
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,159.4
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,226.3
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.89
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.31
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,43.88
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,64.35
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,107.3
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,180.4
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,265.1
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,96.82
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,139.74
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,169.88
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,260.0
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,572.0
921766,RAYMOND ROAD K125,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,697.8
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.76
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.56
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,59.68
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.3
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,178.1
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,244.7
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,203.4
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.92
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.13
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.2
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,73.7
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,140.1
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,178.6
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,226.8
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.79
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.87
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.4
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,59.5
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,72.8
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,154.5
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,245.9
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,31.2
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,107.4
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,140.21
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,164.27
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,218.9
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.6
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,575.8
921766,RAYMOND ROAD K125,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,676.9
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.34
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.11
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.68
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,59.81
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,52.66
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,75.8
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,167.0
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,244.9
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,217.0
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.99
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,44.87
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,57.27
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,76.0
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,143.8
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,184.8
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,234.9
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.04
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.18
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.94
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,61.1
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,81.7
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,160.2
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,252.2
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,101.78
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,143.59
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,171.31
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,250.2
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,587.8
921766,RAYMOND ROAD K125,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,704.5
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.06
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.32
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.69
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.81
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,102.6
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,140.2
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,256.9
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,229.6
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.71
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.96
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,59.76
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,86.8
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,140.5
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,164.0
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,244.3
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.43
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.86
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,68.78
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,155.6
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,283.8
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,30.8
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,84.44
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,140.33
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,184.7
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,337.7
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,573.7
921766,RAYMOND ROAD K125,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,758.0
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.79
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.89
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,70.18
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.55
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,143.4
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,288.3
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,229.2
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,44.33
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.28
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,57.28
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,181.6
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,235.3
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.98
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.75
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,67.24
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,112.5
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,156.0
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,278.6
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
