Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,97.12
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,147.04
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,180.37
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,288.1
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,603.4
921766,RAYMOND ROAD K125,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,743.4
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.18
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.54
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.53
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,68.79
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.12
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,95.9
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,166.6
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,282.9
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,224.0
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.61
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.13
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,59.72
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,77.1
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,155.6
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,165.9
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,245.5
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.6
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.83
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.26
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,65.48
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,158.6
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,272.6
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,31.3
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,95.55
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,146.92
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,179.62
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,290.9
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,603.8
921766,RAYMOND ROAD K125,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,741.6
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.39
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.64
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.23
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,67.71
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.03
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,93.0
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,168.6
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,276.9
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,226.5
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.91
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.81
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.77
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,94.2
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,167.5
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,256.6
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.54
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,41.22
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,59.11
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,97.5
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,169.3
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,244.3
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,31.4
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,91.72
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,149.54
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,177.19
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,297.9
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,611.0
921766,RAYMOND ROAD K125,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,727.3
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.36
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.1
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.76
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,67.25
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.38
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,108.0
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,146.0
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,274.5
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,235.3
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.94
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.48
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,62.77
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,94.1
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,182.1
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,255.9
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.95
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.11
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.52
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,62.48
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,93.0
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,174.2
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,257.4
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.34
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,154.02
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,182.94
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,332.0
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,627.3
921766,RAYMOND ROAD K125,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,748.6
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.06
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,66.6
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.93
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,115.4
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.6
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,269.9
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,232.4
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.96
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.19
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,71.45
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,110.9
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,147.0
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,184.1
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,290.4
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.95
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.33
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,61.71
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,103.9
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,168.2
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,252.8
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,85.54
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,152.91
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,190.43
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,357.0
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,619.8
921766,RAYMOND ROAD K125,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,775.4
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.33
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.72
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.38
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.51
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.02
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,129.4
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.3
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,298.8
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,217.3
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.11
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,47.88
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,74.49
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,107.5
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,164.5
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,303.7
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.34
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.15
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.53
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,64.15
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,106.6
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,161.9
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,263.2
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,28.7
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.19
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,160.64
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,191.99
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,352.4
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,653.1
921766,RAYMOND ROAD K125,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,783.8
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.46
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.71
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.25
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,73.96
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.17
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,126.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,138.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,300.6
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,226.1
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.41
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.77
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,78.85
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,122.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,165.0
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,178.9
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,320.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.97
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.21
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,62.43
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,97.1
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,144.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,256.2
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,31.4
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,95.25
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,152.7
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,196.8
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,352.5
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,620.6
921766,RAYMOND ROAD K125,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,802.8
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.69
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.29
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,37.73
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,75.03
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.81
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,119.9
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,153.4
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,306.9
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,229.6
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.38
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.41
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,73.81
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,96.6
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,181.3
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,199.1
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,301.6
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.4
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.76
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.91
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,65.64
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,101.8
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.4
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.7
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,269.8
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,108.73
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,156.21
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,195.61
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,312.0
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,638.2
921766,RAYMOND ROAD K125,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,801.0
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.37
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.42
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.14
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,66.9
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.36
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,116.4
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.5
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,273.6
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,228.0
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.32
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.07
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,67.62
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,83.1
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,177.4
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,197.5
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,276.6
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-6.06
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.89
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.2
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,70.69
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,119.2
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.9
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,291.2
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,31.4
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
