Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.04
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,145.02
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,194.05
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,339.4
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,593.7
921766,RAYMOND ROAD K125,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,796.4
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.14
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.44
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.06
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,71.65
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.38
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,148.5
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.1
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,293.8
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,228.5
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.22
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.48
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,76.06
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,114.4
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,161.1
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,216.3
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,312.1
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.81
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.81
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.31
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,69.58
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,112.3
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.9
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.2
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,288.8
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,31.4
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,88.76
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,156.22
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,201.41
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,384.5
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,639.8
921766,RAYMOND ROAD K125,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,828.3
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.61
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.05
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.38
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,74.22
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,53.38
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,158.6
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,304.2
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,220.9
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,44.63
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.98
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,73.51
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,96.8
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,183.5
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,225.8
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,302.1
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.7
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.17
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.84
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,66.49
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,102.4
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.9
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,132.5
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,274.4
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,31.3
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,91.9
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,160.9
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,193.75
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,365.7
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,658.9
921766,RAYMOND ROAD K125,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,796.9
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.0
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.92
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.56
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,71.91
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.9
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,162.6
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.0
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,294.4
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,218.2
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.51
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,47.7
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,73.36
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,109.9
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,154.2
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,195.7
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,299.6
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.39
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.34
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.82
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,67.43
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,98.3
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,121.9
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,170.0
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,277.3
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.21
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,160.28
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,194.05
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,380.1
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,656.0
921766,RAYMOND ROAD K125,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,795.0
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.26
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.47
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,68.76
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.39
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,150.8
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,281.9
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,216.2
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.06
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.4
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,76.31
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,132.3
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,136.4
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,232.2
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,312.4
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.72
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.71
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,51.49
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,62.51
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,93.9
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.3
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,212.5
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,258.0
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.7
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.04
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,176.49
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,191.51
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,393.2
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,723.0
921766,RAYMOND ROAD K125,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,786.5
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.14
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.9
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.12
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.5
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,124.1
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,134.1
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,271.0
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,216.8
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.27
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.39
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.53
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,77.97
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,145.7
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,237.1
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,320.3
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-5.2
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.16
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.76
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,62.85
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,74.8
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,128.6
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,168.2
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,259.5
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,30.9
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,98.33
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,164.29
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,193.65
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,342.6
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,673.3
921766,RAYMOND ROAD K125,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,796.3
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.28
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.89
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,70.3
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.47
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,135.1
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.0
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,288.2
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,220.7
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.93
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,64.83
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,74.25
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,138.1
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,132.8
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,266.3
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,304.2
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.79
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.61
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,48.21
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,66.05
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,91.3
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,198.2
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,272.2
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,30.8
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,93.23
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,183.23
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,194.07
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,383.7
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,750.9
921766,RAYMOND ROAD K125,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,797.2
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.18
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.14
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.8
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,134.1
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.6
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,271.2
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,230.6
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.96
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,66.99
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,75.61
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,130.8
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,153.2
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,275.9
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,311.1
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.4
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,47.47
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,66.71
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,93.5
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,134.4
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,195.4
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,275.8
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,98.46
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,180.47
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,198.42
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,376.8
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,740.5
921766,RAYMOND ROAD K125,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,817.3
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.21
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.15
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,60.56
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.49
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,109.0
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,136.6
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,249.2
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,246.3
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.46
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.73
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.13
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.3
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,95.0
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,152.5
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,211.2
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,267.4
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.8
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.16
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.74
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,63.16
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,125.0
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,164.5
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,261.7
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,30.8
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
