Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.99
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,151.29
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,187.25
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,316.3
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,623.0
921766,RAYMOND ROAD K125,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,773.7
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.12
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.03
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.04
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,59.24
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,115.8
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,126.7
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,254.0
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,243.6
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.63
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.98
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,61.73
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,93.3
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,138.7
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,200.6
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,252.3
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.15
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.76
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,45.53
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,68.33
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,98.2
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,118.4
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,186.4
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,281.0
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.23
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,156.37
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,189.61
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,342.2
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,639.0
921766,RAYMOND ROAD K125,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,777.4
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.77
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.91
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.57
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.92
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,61.55
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,140.0
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,270.3
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,252.7
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.64
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,49.81
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,63.93
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,96.5
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,138.1
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,203.9
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,261.0
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.89
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.45
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,43.95
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,63.48
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,92.4
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,180.0
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,260.7
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,30.6
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.41
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,159.53
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,189.26
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,365.2
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,651.8
921766,RAYMOND ROAD K125,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,774.3
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.52
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-5.38
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.25
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,76.09
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,63.47
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,153.2
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,310.8
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,260.5
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.18
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.99
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,59.98
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,77.2
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,160.9
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,221.2
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,244.7
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.99
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.66
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,46.62
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,63.87
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,86.1
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,190.9
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,262.2
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,22.5
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,92.89
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,176.63
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,187.58
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,345.1
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,720.9
921766,RAYMOND ROAD K125,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,767.3
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.34
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.96
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.26
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,72.92
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,62.99
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,161.6
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.4
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,298.6
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,259.2
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.54
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.76
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.58
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,62.6
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,186.4
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,204.2
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,256.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.95
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,57.54
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,60.92
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,103.6
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,120.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,236.6
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,251.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,30.4
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.65
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,180.19
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,186.72
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,343.5
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,738.0
921766,RAYMOND ROAD K125,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,765.8
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.16
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.22
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,71.93
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,63.71
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,153.9
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,112.4
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,295.2
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,262.5
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,44.34
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.7
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,64.33
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,72.0
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,183.4
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,200.1
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,263.4
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.37
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.52
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,58.29
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,66.51
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,101.3
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,129.8
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,241.0
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,274.7
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,28.0
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,102.96
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,178.86
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,194.83
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,351.6
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,734.5
921766,RAYMOND ROAD K125,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,800.4
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.34
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.94
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.48
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,69.42
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.52
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,137.8
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,108.8
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,284.0
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,233.1
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.54
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,49.58
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,62.78
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,60.0
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,198.7
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,203.8
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,256.6
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.8
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,52.08
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,65.25
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,95.2
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,122.8
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,213.7
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,268.4
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,30.2
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,104.73
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,171.08
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,184.81
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,307.9
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,700.3
921766,RAYMOND ROAD K125,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,756.6
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.85
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,71.23
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.99
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,163.6
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,292.0
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,177.2
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.54
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.24
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,49.53
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.92
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,197.4
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,203.9
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,257.0
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.03
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.95
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,50.64
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,66.18
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,104.8
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,207.8
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,272.2
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.89
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,171.46
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,172.37
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,318.5
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,702.4
921766,RAYMOND ROAD K125,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,705.8
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.61
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.64
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,69.43
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.79
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,156.8
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.5
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,285.0
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,160.3
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.75
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.3
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.37
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,73.5
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,193.0
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,232.1
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,276.6
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.88
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.58
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,41.33
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,62.57
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,75.6
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.6
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,170.7
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,257.9
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,30.0
