Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.96
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,167.23
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,169.02
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,295.9
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,686.3
921766,RAYMOND ROAD K125,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,693.8
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.32
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.18
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,70.12
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.17
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,153.7
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,288.9
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,170.2
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.21
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.71
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,63.88
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,66.31
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,77.22
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,62.6
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,262.2
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,274.6
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,317.1
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.36
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.47
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,43.04
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,55.88
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,74.9
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.4
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,178.1
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,231.3
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.65
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,179.61
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,174.49
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,269.7
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.0
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,740.0
921766,RAYMOND ROAD K125,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,717.8
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.42
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.96
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.54
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,73.29
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.57
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,172.3
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.3
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,301.6
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,151.7
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,47.84
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,61.8
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,73.01
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,88.9
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,197.3
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,258.1
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,299.7
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.08
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,50.53
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,52.88
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,82.4
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,149.3
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,208.6
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,219.6
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,104.65
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,185.77
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,162.65
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,313.5
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.7
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,765.1
921766,RAYMOND ROAD K125,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.5
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.07
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.6
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,68.75
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.33
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,156.3
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,93.7
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,284.3
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,172.4
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,47.23
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,54.55
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,78.11
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,225.9
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,322.2
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,41.06
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,49.69
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,57.99
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,65.7
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,169.0
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,206.6
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,241.9
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,111.11
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,173.01
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,177.66
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,293.5
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,715.4
921766,RAYMOND ROAD K125,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,734.5
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.69
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.05
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.93
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,70.82
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.46
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,150.1
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.5
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,293.5
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,169.4
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.8
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,45.27
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.04
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,79.11
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,187.2
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,220.1
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,327.3
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.47
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,38.26
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.92
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,59.47
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,64.1
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,166.0
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,248.0
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,26.5
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,109.61
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,163.77
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,179.32
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,283.8
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.0
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,677.6
921766,RAYMOND ROAD K125,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,742.9
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.46
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.82
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.21
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.03
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,148.2
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.7
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,304.7
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,168.1
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.92
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.23
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.37
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,78.7
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,200.3
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,210.5
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,327.0
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.48
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.26
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.0
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,59.73
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,67.4
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,151.3
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,171.1
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,250.0
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,113.44
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,164.52
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,178.73
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,267.9
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,684.3
921766,RAYMOND ROAD K125,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,743.8
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.59
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.94
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,72.53
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.42
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,114.0
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,158.0
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,301.7
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,199.6
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,59.83
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.85
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,79.73
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,82.1
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,248.1
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,216.9
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,332.7
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.51
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.46
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,51.12
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,70.0
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,132.1
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,165.2
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,214.5
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,129.47
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,163.85
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,178.49
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,217.5
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,535.9
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,681.6
921766,RAYMOND ROAD K125,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,743.1
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.87
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.0
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,65.93
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,46.68
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,112.6
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,274.4
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,195.1
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.18
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,70.2
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.47
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.84
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,290.5
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,226.9
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,258.1
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.74
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.64
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,52.65
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,60.8
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,157.2
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,154.0
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,221.3
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.21
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,135.37
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,157.16
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,161.35
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.7
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,653.5
921766,RAYMOND ROAD K125,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,673.0
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.38
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.47
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.96
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,70.74
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.17
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,123.6
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,137.3
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,295.1
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,180.7
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.4
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,61.88
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,56.36
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,61.09
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.7
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,256.8
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,236.1
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,254.1
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.88
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.8
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.25
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,76.0
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,127.6
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,146.2
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,223.2
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.17
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
