Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,124.94
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,162.08
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,157.71
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,201.3
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.5
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,674.3
921766,RAYMOND ROAD K125,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,656.9
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.81
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,66.11
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.31
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,125.3
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,120.0
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,274.8
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,205.4
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,53.03
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.99
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,59.67
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,221.2
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,205.3
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,247.7
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.73
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.05
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.5
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,63.6
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.9
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.2
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,28.0
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.77
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,147.31
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,153.67
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.0
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,612.3
921766,RAYMOND ROAD K125,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,638.8
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.49
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.51
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,65.44
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.98
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,120.4
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,130.9
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,271.5
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,203.8
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,44.33
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,49.13
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,61.45
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,62.5
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,184.0
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,204.4
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,255.0
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.96
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.09
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.83
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,138.0
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.2
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,171.4
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.09
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,144.76
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,151.44
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,207.7
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.4
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,601.1
921766,RAYMOND ROAD K125,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,629.7
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.31
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.49
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,63.34
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.24
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,123.3
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.1
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,263.3
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,182.1
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.99
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.4
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,52.49
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.04
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,196.3
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,219.4
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,249.7
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.34
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.33
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.75
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,54.4
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,144.0
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.6
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,158.5
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.64
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,147.33
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,141.15
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,613.2
921766,RAYMOND ROAD K125,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,588.4
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.57
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.56
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.14
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.62
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,137.2
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.1
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,274.2
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,45.0
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,49.43
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,62.02
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,60.0
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,186.3
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,205.4
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,256.7
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.43
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.18
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.25
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,67.0
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.7
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,96.18
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,147.87
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,232.1
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,612.8
921766,RAYMOND ROAD K125,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.89
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.8
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,61.31
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.28
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,140.7
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,254.4
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,154.9
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.11
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.77
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.58
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.78
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,51.1
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,210.2
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,193.5
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,255.4
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.31
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.98
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.24
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,119.0
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.2
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.2
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.2
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,140.02
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,136.44
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,206.9
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,580.0
921766,RAYMOND ROAD K125,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.1
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.51
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.06
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,58.35
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.56
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,128.5
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,241.5
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,159.9
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.36
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.7
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.15
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.2
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,64.63
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,72.7
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,178.5
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,212.3
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,266.6
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.21
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.18
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.98
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,153.6
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.11
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,29.1
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.78
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,138.92
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,140.31
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,217.3
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.0
921766,RAYMOND ROAD K125,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.0
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.25
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.31
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,70.34
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.07
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,166.6
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,290.0
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,156.9
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,42.42
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,49.96
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,57.35
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,60.7
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,174.5
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,206.1
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,235.4
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.51
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.91
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.16
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,53.9
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.0
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,144.4
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,145.6
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,26.2
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.53
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,155.32
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,130.66
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,250.1
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,638.7
921766,RAYMOND ROAD K125,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.54
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.08
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,75.45
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.59
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,173.2
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.5
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,308.5
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.6
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,46.13
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,49.57
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,58.98
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,52.5
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,188.2
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,203.6
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,242.4
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.08
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.34
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.09
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,52.1
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.4
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,153.9
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
