Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,95.43
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,154.43
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,134.78
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,249.1
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,632.3
921766,RAYMOND ROAD K125,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.6
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.68
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.42
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.98
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.59
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,164.4
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,306.1
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,190.3
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.49
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.06
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.28
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,67.76
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,59.0
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,195.4
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,206.1
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,277.0
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.77
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.08
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,59.6
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,133.6
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.5
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,29.0
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,95.49
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,157.09
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,147.56
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,256.4
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,641.8
921766,RAYMOND ROAD K125,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,602.3
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.63
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,79.34
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.44
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,173.2
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,324.1
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,165.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.89
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.52
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.06
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,52.92
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,53.77
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,50.4
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,196.3
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,217.0
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,219.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.54
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.52
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,57.4
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.0
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,142.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,27.3
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.87
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,162.97
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,128.82
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,248.1
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,666.0
921766,RAYMOND ROAD K125,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,70.21
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.07
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,152.5
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,286.9
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,168.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.36
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.17
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.77
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,50.21
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,50.97
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,191.3
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,205.9
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,208.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.78
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.17
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.23
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.8
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,166.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,28.9
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,97.8
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,146.74
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,132.41
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,212.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,599.8
921766,RAYMOND ROAD K125,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.3
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.65
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.78
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,73.94
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.23
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,167.2
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.2
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,301.8
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,177.6
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.01
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,42.01
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,46.31
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,53.7
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,171.9
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,189.7
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,221.7
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.96
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.23
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.71
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,54.6
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.9
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,89.92
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,145.52
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,139.83
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,235.8
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,594.1
921766,RAYMOND ROAD K125,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.7
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.75
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.14
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,73.44
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.61
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,169.2
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,300.8
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,179.8
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.84
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,42.86
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,45.35
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,57.83
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,176.0
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,186.1
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,237.0
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.07
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.01
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.53
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.0
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.8
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,154.5
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,88.27
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,143.89
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,139.15
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,240.8
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,588.7
921766,RAYMOND ROAD K125,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,569.8
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.74
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.21
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,78.13
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.59
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,176.1
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,320.9
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,199.7
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.87
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.14
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,57.29
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.18
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,58.94
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,233.7
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,190.0
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,241.6
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.34
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.13
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.89
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,73.0
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.5
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,164.7
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,98.03
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,153.54
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,147.59
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,233.9
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,629.7
921766,RAYMOND ROAD K125,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.3
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.8
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.78
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,78.46
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.76
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,174.3
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,322.8
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,192.1
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.67
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.9
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.88
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,53.3
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,53.24
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,208.4
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,220.4
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,218.1
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.97
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.38
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.48
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.3
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,150.8
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.28
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,28.8
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.89
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,157.31
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,136.6
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,236.5
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,646.5
921766,RAYMOND ROAD K125,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.29
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.04
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,68.1
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,44.14
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,150.3
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,280.6
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,182.3
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.76
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,46.98
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,52.69
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,57.9
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,163.4
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,217.4
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.65
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,41.01
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,39.4
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.4
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,169.5
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.15
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
