Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,27.8
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.66
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,137.95
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,138.03
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,218.6
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,567.6
921766,RAYMOND ROAD K125,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.2
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.5
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.91
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.87
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,129.0
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,258.6
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.1
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.77
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.05
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.26
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.44
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,57.6
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,194.0
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,199.4
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,252.9
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.61
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.3
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.95
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.7
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,165.6
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,28.7
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,101.44
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,134.65
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,139.45
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,182.3
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,554.1
921766,RAYMOND ROAD K125,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.6
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.07
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,63.28
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.16
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,119.7
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,260.9
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,158.3
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,60.75
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.28
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.38
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,59.8
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,250.6
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,179.5
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,224.7
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.71
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.82
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.81
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,69.3
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,157.6
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,162.0
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,112.86
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,144.65
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,131.46
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.6
921766,RAYMOND ROAD K125,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.7
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.75
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,64.61
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.99
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,126.5
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,266.5
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,177.9
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,55.32
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.55
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,60.11
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,227.5
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,176.2
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,248.4
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.93
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.02
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.91
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,60.6
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,146.0
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,177.9
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,106.17
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,142.28
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,146.18
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,587.1
921766,RAYMOND ROAD K125,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,603.0
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.7
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.72
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.24
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,131.9
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,262.7
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.4
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.91
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.5
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,54.29
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,46.73
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,59.4
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,223.8
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,193.8
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,246.1
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.82
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.57
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.37
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.0
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,165.1
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.16
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,108.1
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,137.12
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,137.16
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,565.9
921766,RAYMOND ROAD K125,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.8
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.46
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.9
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,66.14
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.73
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,142.3
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,271.4
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,159.4
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.47
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.05
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,46.1
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.23
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,56.24
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,51.6
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,189.6
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,198.8
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,231.0
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.09
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.89
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.25
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,132.2
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.5
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,94.35
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,146.39
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,124.29
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,215.9
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,601.0
921766,RAYMOND ROAD K125,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.8
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.64
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.36
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.88
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,71.96
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.42
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,153.0
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.1
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,294.8
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,150.2
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.42
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,44.47
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,55.41
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,54.51
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,182.7
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,227.5
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,223.1
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.47
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.81
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.47
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.4
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.2
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,147.7
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,28.5
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,99.11
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,155.38
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,126.51
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,225.2
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,636.2
921766,RAYMOND ROAD K125,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.0
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.37
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.95
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,78.23
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.2
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,182.4
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,320.9
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,132.6
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.76
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.53
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.98
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,51.95
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.07
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,197.1
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,213.7
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,221.4
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.28
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.86
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.38
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,66.5
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.7
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,126.0
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,28.4
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.63
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,163.35
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,116.7
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,244.3
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,670.1
921766,RAYMOND ROAD K125,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.58
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.93
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,76.25
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.85
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,162.6
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,118.6
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,311.9
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,139.1
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.55
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.49
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,50.8
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.65
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,203.7
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,208.4
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,187.1
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.45
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,47.71
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.27
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,81.2
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,129.2
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,197.2
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,147.6
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
