Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,28.3
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,110.22
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,174.92
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,114.76
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,270.7
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,715.6
921766,RAYMOND ROAD K125,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.2
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.21
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,68.46
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.83
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,138.2
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,279.7
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.9
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.77
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,58.14
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,51.5
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,48.3
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,53.2
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,236.7
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,210.9
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,197.3
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,36.59
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.14
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.11
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,149.4
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.3
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,153.7
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,28.2
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,120.41
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,151.19
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,122.29
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.7
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.4
921766,RAYMOND ROAD K125,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.42
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.55
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,65.99
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,43.22
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.2
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,269.8
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,177.1
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.21
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.35
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,54.75
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.14
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,52.24
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,224.7
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,213.5
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,213.7
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.5
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.74
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.2
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,48.6
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.7
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.7
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,162.7
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,28.0
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,110.2
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,151.01
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,134.77
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,616.9
921766,RAYMOND ROAD K125,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.76
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.02
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,72.65
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,48.88
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,153.8
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.8
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,297.9
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,200.4
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.75
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.68
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,60.9
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,59.81
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,55.34
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,248.4
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,245.4
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,226.6
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.97
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.32
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.56
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,151.2
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,158.7
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,164.3
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.1
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,121.38
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,170.95
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,143.86
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,209.1
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.6
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,700.1
921766,RAYMOND ROAD K125,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,590.0
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.97
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.29
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.52
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.43
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,272.7
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,171.0
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.17
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.73
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.09
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,61.15
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,61.57
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,61.3
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,200.9
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,251.0
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,252.0
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.84
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.37
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.49
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,70.7
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,130.7
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,159.6
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,127.9
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.22
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,103.66
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,166.22
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,133.55
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,241.7
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,681.5
921766,RAYMOND ROAD K125,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.1
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.84
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.92
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,71.86
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,46.91
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,153.8
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.6
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,295.4
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,192.8
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.03
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.99
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,45.92
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.35
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,66.39
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,68.3
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,188.3
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,223.9
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,272.0
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.59
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,41.66
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.29
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,78.5
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,131.4
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,173.0
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.6
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,24.8
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,100.82
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,168.01
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,143.67
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,254.4
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,688.9
921766,RAYMOND ROAD K125,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,589.8
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.15
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.51
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.61
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,68.46
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.78
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,143.6
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.8
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,281.3
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,208.5
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.67
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.31
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.4
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,68.6
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,89.8
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,170.3
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,203.2
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,280.9
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.16
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,39.13
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.32
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,68.8
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,161.3
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,150.6
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,27.2
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.24
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,157.01
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,155.84
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,272.8
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,643.9
921766,RAYMOND ROAD K125,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,638.8
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.53
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.57
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,72.4
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.57
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,156.1
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,297.9
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,175.9
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.4
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.29
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,53.65
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,67.14
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,85.9
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,162.7
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,220.0
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,274.7
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.45
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.9
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.64
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,67.3
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,148.1
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,143.0
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.48
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,162.05
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,144.48
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,269.7
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,663.7
921766,RAYMOND ROAD K125,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,592.2
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.79
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.13
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,80.28
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.36
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,196.0
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,329.8
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,154.6
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.56
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.53
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,63.09
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,69.02
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,117.7
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,130.6
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,259.3
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,282.4
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.79
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.72
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.46
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,68.5
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.5
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,155.4
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,150.5
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
