Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,27.1
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.58
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,181.21
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,142.96
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,343.5
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,742.5
921766,RAYMOND ROAD K125,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.8
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.72
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.46
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,67.64
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.06
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,157.7
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,279.4
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,153.0
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.91
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.39
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,56.29
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.64
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,111.2
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,142.9
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,231.4
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,285.3
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.75
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.14
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.69
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,74.8
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,161.8
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,139.6
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,27.0
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.72
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,163.16
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,140.52
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,297.8
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,669.3
921766,RAYMOND ROAD K125,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.1
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.28
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.43
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.76
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.52
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,137.0
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,108.6
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,261.9
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,143.1
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.42
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.34
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.65
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,53.42
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,66.65
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,100.8
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,148.4
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,219.6
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,273.5
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.81
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.58
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.76
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,57.3
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,118.7
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.0
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,148.4
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.09
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,150.88
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,137.09
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,243.1
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.7
921766,RAYMOND ROAD K125,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.2
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.61
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.86
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,64.22
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,31.36
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,142.1
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,94.4
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,264.3
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,131.1
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.6
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.26
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,49.91
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,61.44
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,191.2
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,206.6
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,252.6
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.71
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.79
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,66.9
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.8
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.9
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.3
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.51
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,149.08
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,125.71
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,208.3
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,613.1
921766,RAYMOND ROAD K125,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.8
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.24
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.02
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.1
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.23
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,120.9
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,255.6
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,158.7
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.57
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.46
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.14
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,58.24
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,64.7
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,170.8
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,178.5
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,240.9
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.91
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.69
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.29
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,57.3
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.1
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,171.4
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.51
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,136.07
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,137.95
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,212.2
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,560.2
921766,RAYMOND ROAD K125,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,569.3
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.52
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.16
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.52
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,92.6
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,114.5
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,231.9
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,171.9
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.53
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,53.57
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,45.84
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,53.45
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,221.3
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,190.1
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,220.6
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.15
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.21
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.98
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,52.4
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.0
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,152.4
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,109.6
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,130.48
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,131.1
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,538.9
921766,RAYMOND ROAD K125,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.2
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.62
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,53.9
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.96
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,107.7
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,222.8
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,153.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.89
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,49.8
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,61.24
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,78.3
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,162.1
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,206.6
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,253.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.68
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.42
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.42
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,89.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,162.8
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.7
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,26.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.42
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,142.37
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,128.74
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,235.8
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,589.3
921766,RAYMOND ROAD K125,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,533.1
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.32
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,54.76
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.79
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,89.3
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,125.8
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,226.8
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,157.0
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.52
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.5
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.16
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,179.9
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,188.5
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,224.8
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.86
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.94
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.27
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,50.38
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,83.7
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.8
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,215.3
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.9
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,131.71
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,142.57
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,194.5
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.8
921766,RAYMOND ROAD K125,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.8
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.95
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.97
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,56.98
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.84
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,99.9
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.7
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,235.3
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,140.6
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.39
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,50.88
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.7
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,191.9
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,210.7
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,197.1
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.6
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.9
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,57.68
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,87.3
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.6
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.3
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,239.5
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.18
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.18
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
