Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,102.05
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,139.88
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,139.45
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.9
921766,RAYMOND ROAD K125,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.01
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.52
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,62.51
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.26
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,141.9
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,258.6
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,150.7
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,41.15
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.98
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,52.27
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,169.7
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,202.8
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,216.3
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.72
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.77
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,54.05
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,89.6
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,224.5
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,26.1
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.71
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,141.3
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,142.81
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,256.3
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,583.6
921766,RAYMOND ROAD K125,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,590.6
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.58
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.56
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.76
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.34
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,144.9
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,259.9
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.81
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.16
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,50.39
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,68.1
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,152.2
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,203.6
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,208.8
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.78
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.72
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.16
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,54.58
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,98.2
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,151.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,226.6
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.1
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.04
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,148.12
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,140.53
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,283.3
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,611.8
921766,RAYMOND ROAD K125,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,581.5
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.15
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.99
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.21
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,71.0
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.71
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,146.0
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.6
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,292.4
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.8
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.01
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,44.71
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,46.18
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,70.0
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,127.0
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,184.7
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,190.1
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.11
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.91
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,53.17
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,63.9
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.3
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.1
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,220.4
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.12
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,93.43
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,148.73
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,132.26
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,224.9
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,612.8
921766,RAYMOND ROAD K125,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.9
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.02
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.04
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.58
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,72.79
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.18
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,162.8
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.4
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,299.9
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,138.4
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.49
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.22
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.97
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,119.6
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,219.8
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,189.6
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.45
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.06
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.72
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,62.8
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.2
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,153.7
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,214.2
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.53
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,163.14
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,131.03
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,288.1
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,671.7
921766,RAYMOND ROAD K125,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.3
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.49
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,73.98
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.62
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,184.0
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,304.2
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,127.4
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.36
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.56
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,50.87
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,78.0
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,128.2
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,184.2
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,209.9
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.66
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.58
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,60.1
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,90.7
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,155.3
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,248.5
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,79.97
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,156.08
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,141.81
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,301.5
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,641.3
921766,RAYMOND ROAD K125,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.8
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.74
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.56
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.12
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,154.5
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,97.9
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,269.1
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,149.8
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.03
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,52.01
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,52.58
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,111.9
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,215.0
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,216.7
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.64
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,60.45
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,104.6
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,136.4
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,250.0
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.14
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.57
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,150.18
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,149.43
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,344.1
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,617.4
921766,RAYMOND ROAD K125,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,616.3
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.82
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.15
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,66.05
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.71
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,138.3
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.3
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,271.4
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.1
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.1
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,45.62
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,56.23
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,90.7
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,121.9
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,190.2
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,232.1
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.39
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.73
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,62.14
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,96.2
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.5
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.7
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,257.0
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.13
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.24
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.48
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,143.41
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,154.38
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,289.9
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,590.3
921766,RAYMOND ROAD K125,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,636.7
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.21
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,36.94
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,75.39
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.99
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,161.8
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,152.1
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,309.5
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.5
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.9
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.07
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,55.38
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,90.3
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.5
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,157.7
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,228.2
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.83
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,52.87
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,82.8
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,144.8
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,219.0
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.07
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921766,RAYMOND ROAD K125,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
